ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,Ambient Temperature
,YYYY-MM-DD,kW,cf/h,cf/h,%,%hhv,F
290,2016-01-01,0.0,0.0,0.0,0.0,0.0,31.729999999999993
290,2016-01-02,0.0,0.0,0.0,0.0,0.0,30.417500000000004
290,2016-01-03,0.0,0.0,0.0,0.0,0.0,27.814999999999994
290,2016-01-04,0.0,0.0,0.0,0.0,0.0,3.559999999999999
290,2016-01-05,0.0,0.0,0.0,0.0,0.0,4.61
290,2016-01-06,0.0,0.0,0.0,0.0,0.0,26.322500000000005
290,2016-01-07,0.0,0.0,0.0,0.0,0.0,21.514999999999997
290,2016-01-08,0.0,0.0,0.0,0.0,0.0,19.220000000000002
290,2016-01-09,0.0,0.0,0.0,0.0,0.0,37.6775
290,2016-01-10,0.0,0.0,0.0,0.0,0.0,38.65999999999999
290,2016-01-11,0.0,0.0,0.0,0.0,0.0,20.7875
290,2016-01-12,0.0,0.0,0.0,0.0,0.0,19.692500000000003
290,2016-01-13,0.0,0.0,0.0,0.0,0.0,13.287499999999996
290,2016-01-14,0.0,0.0,0.0,0.0,0.0,16.745
290,2016-01-15,0.0,0.0,0.0,0.0,0.0,17.135
290,2016-01-16,0.0,0.0,0.0,0.0,0.0,24.905
290,2016-01-17,0.0,0.0,0.0,0.0,0.0,19.250000000000004
290,2016-01-18,0.0,0.0,0.0,0.0,0.0,14.464999999999998
290,2016-01-19,0.0,0.0,0.0,0.0,0.0,7.2275
290,2016-01-20,109.95333333333333,2462.275,0.0,24.434074074074076,25.401354889730477,15.245
290,2016-01-21,297.88666666666666,6782.416875,0.0,66.19703703703703,24.983404688694474,8.847500000000002
290,2016-01-22,293.76,6709.764375,0.0,65.27999999999999,24.904075711302454,13.205000000000004
290,2016-01-23,249.71995833333335,5849.78375,0.0,55.49332407407408,24.282784179605123,4.3325
290,2016-01-24,250.81333333333336,6062.193749999999,0.0,55.736296296296295,23.534547117443164,6.8675
290,2016-01-25,228.83333333333334,5325.866875,0.0,50.85185185185185,24.440721263386404,21.1775
290,2016-01-26,284.40000000000003,6594.583125,0.0,63.2,24.531679551768484,33.7925
290,2016-01-27,299.5466666666667,6892.83125,0.0,66.56592592592592,24.720194461294675,24.957500000000007
290,2016-01-28,297.26666666666665,6980.2225,0.0,66.05925925925925,24.224899548529987,29.037499999999998
290,2016-01-29,337.24,7952.12375,0.0,74.94222222222223,24.123537229074604,28.024999999999995
290,2016-01-30,337.95329166666664,7895.459374999999,0.0,75.10073148148147,24.348057317402414,22.4375
290,2016-01-31,330.2,7666.005625000001,0.0,73.37777777777778,24.501516937859886,35.30750000000001
290,2016-02-01,365.15333333333336,8420.303750000001,0.0,81.14518518518518,24.667921009117727,42.38
290,2016-02-02,359.6666666666667,8268.353125,0.0,79.92592592592592,24.743789457938625,28.429999999999996
290,2016-02-03,364.6333333333334,8338.5,0.0,81.02962962962964,24.87444917484493,35.2475
290,2016-02-04,365.67329166666667,8319.426875,0.0,81.26073148148147,25.002582573901428,38.75
290,2016-02-05,365.8933333333334,8322.272500000001,0.0,81.30962962962963,25.00907347655877,25.1975
290,2016-02-06,366.14000000000004,8338.965,0.0,81.36444444444444,24.975837728862835,31.11500000000001
290,2016-02-07,342.76,7743.489375,0.0,76.16888888888889,25.178999271673092,27.327499999999997
290,2016-02-08,366.41333333333336,8244.706250000001,0.0,81.42518518518519,25.28023576070739,19.384999999999994
290,2016-02-09,313.71329166666663,7205.638749999999,0.0,69.71406481481482,24.76540714863373,20.1125
290,2016-02-10,261.04,6258.413125,0.0,58.00888888888889,23.726182718775586,20.974999999999998
290,2016-02-11,272.42,6576.21875,0.0,60.53777777777778,23.563932794459834,4.722500000000001
290,2016-02-12,287.44666666666666,6834.2175,0.0,63.87703703703704,23.925086603631733,6.747499999999999
290,2016-02-13,223.61333333333334,5525.921249999999,0.0,49.69185185185185,23.018554196330214,-9.175
290,2016-02-14,165.99333333333334,4453.26375,0.0,36.88740740740741,21.20299771400495,-13.0525
290,2016-02-15,171.20666666666668,4450.695625,0.0,38.04592592592593,21.8815365269758,1.4600000000000002
290,2016-02-16,196.61333333333334,4845.459374999999,0.0,43.69185185185185,23.08144783027467,24.867499999999993
290,2016-02-17,219.5533333333333,5354.693749999999,0.0,48.78962962962963,23.323323475678592,23.915000000000003
290,2016-02-18,226.61329166666667,5591.480625,0.0,50.35850925925926,23.05385688006187,6.949999999999999
290,2016-02-19,237.50666666666666,5891.866875,0.0,52.77925925925926,22.93020391586646,12.034999999999998
290,2016-02-20,242.17999999999998,5998.993750000001,0.0,53.81777777777778,22.963860675245186,38.51749999999999
290,2016-02-21,233.46,5791.748124999999,0.0,51.88,22.92914455771503,32.502500000000005
290,2016-02-22,240.33333333333334,5817.47,0.0,53.407407407407405,23.499839468207156,13.085
290,2016-02-23,143.33333333333334,3436.8368750000004,0.0,31.851851851851855,23.7232026840895,13.9325
290,2016-02-24,211.45333333333335,5153.435,0.0,46.98962962962963,23.340103143717627,27.950000000000003
290,2016-02-25,214.28,5312.503125,0.0,47.61777777777778,22.94391246436522,32.15
290,2016-02-26,212.106625,5266.0925,0.0,47.13480555555556,22.91135571979287,14.795000000000002
290,2016-02-27,193.54,4941.509375000001,0.0,43.00888888888889,22.27902346807413,24.837499999999995
290,2016-02-28,181.38,4704.787499999999,0.0,40.30666666666667,21.929787477117728,25.13
290,2016-02-29,195.48000000000002,4934.8625,0.0,43.440000000000005,22.53265212556581,29.99
290,2016-03-01,186.38666666666666,4782.575625,0.0,41.419259259259256,22.168588058424877,12.6725
290,2016-03-02,183.22,4738.775000000001,0.0,40.715555555555554,21.99337240812938,16.355
290,2016-03-03,181.76,4693.353125000001,0.0,40.39111111111111,22.029270739492173,6.8675
290,2016-03-04,181.44000000000003,4679.3324999999995,0.0,40.32000000000001,22.056376630641232,12.335
290,2016-03-05,184.63333333333333,4737.3575,0.0,41.029629629629625,22.169657756342946,18.500000000000004
290,2016-03-06,180.98666666666668,4706.468125,0.0,40.21925925925926,21.87441753658724,25.819999999999997
290,2016-03-07,190.61995833333333,4910.29375,0.0,42.35999074074074,22.082382810317835,36.35
290,2016-03-08,189.5,4922.801875,0.0,42.11111111111111,21.896862681817083,37.752500000000005
290,2016-03-09,200.72666666666666,5179.64875,0.0,44.60592592592592,22.043969465861732,50.660000000000004
290,2016-03-10,198.45333333333335,5139.0275,0.0,44.10074074074074,21.96658241488513,42.12499999999999
290,2016-03-11,157.44666666666666,4050.781875,0.0,34.98814814814815,22.109537117997057,35.044999999999995
290,2016-03-12,215.6,5495.789375,0.0,47.91111111111111,22.315350589043753,40.98500000000001
290,2016-03-13,211.61333333333334,5403.474999999999,0.0,47.02518518518519,22.276908429811886,40.8725
290,2016-03-14,201.64666666666668,5234.9925,0.0,44.81037037037037,21.910890140827433,35.434999999999995
290,2016-03-15,217.25333333333333,5568.529374999999,0.0,48.278518518518524,22.192742366161582,41.06
290,2016-03-16,137.51333333333335,3646.4562499999997,0.0,30.558518518518518,21.45155800999334,41.45750000000001
290,2016-03-17,205.01995833333334,5406.634375000001,0.0,45.559990740740744,21.570200277989226,42.154999999999994
290,2016-03-18,204.22,5370.099999999999,0.0,45.38222222222222,21.632212311378435,33.95000000000001
290,2016-03-19,204.73333333333335,5372.0,0.0,45.4962962962963,21.67891743195168,23.952499999999997
290,2016-03-20,191.31333333333336,4987.325625,0.0,42.514074074074074,21.82039218887199,25.759999999999994
290,2016-03-21,200.48666666666668,5076.2325,0.0,44.552592592592596,22.466169327131666,28.94000000000001
290,2016-03-22,176.53333333333333,4474.988125,0.0,39.22962962962963,22.439846015109694,32.945
290,2016-03-23,131.40666666666667,3699.6043750000003,0.0,29.201481481481483,20.204455570258705,33.995
290,2016-03-24,163.42666666666665,4406.501875,0.0,36.31703703703704,21.09667445802586,26.09
290,2016-03-25,174.02666666666667,4574.9775,0.0,38.6725925925926,21.637738959129063,31.78999999999999
290,2016-03-26,176.33333333333334,4705.096875,0.0,39.18518518518518,21.31821733803893,31.0025
290,2016-03-27,181.49995833333332,4792.449375,0.0,40.33332407407407,21.542893460113202,39.5825
290,2016-03-28,191.53333333333333,4901.681250000001,0.0,42.56296296296296,22.227178571524707,41.6825
290,2016-03-29,170.58666666666667,4420.826875,0.0,37.90814814814814,21.949600146289875,35.285000000000004
290,2016-03-30,181.29999999999998,4467.47125,0.0,40.288888888888884,23.084532067964247,40.91749999999999
290,2016-03-31,198.67333333333332,4834.215,0.0,44.14962962962963,23.377531707721822,52.775
290,2016-04-01,199.24666666666667,4948.268125,0.0,44.27703703703704,22.904608782806317,53.16500000000001
290,2016-04-02,184.03333333333333,4690.5824999999995,0.0,40.8962962962963,22.31797318231679,38.0375
290,2016-04-03,186.66,4817.2231249999995,0.0,41.48,22.04141831192426,22.1525
290,2016-04-04,184.67999999999998,4676.594375,0.0,41.04,22.4633850140146,22.212500000000002
290,2016-04-05,189.19333333333336,4679.876875,0.0,42.04296296296297,22.996219199558418,25.084999999999997
290,2016-04-06,179.97995833333334,4509.846875,0.0,39.9955462962963,22.701125441635853,29.832499999999996
290,2016-04-07,207.87333333333333,5341.943125,0.0,46.194074074074074,22.135256468330724,41.2475
290,2016-04-08,199.92666666666665,5162.1425,0.0,44.428148148148146,22.03057203907529,31.340000000000003
290,2016-04-09,200.36,5061.780625,0.0,44.52444444444445,22.51607786077586,26.112500000000008
290,2016-04-10,196.54666666666665,5071.349375,0.0,43.67703703703704,22.045867339904095,28.805000000000003
290,2016-04-11,207.35333333333332,5275.90125,0.0,46.078518518518514,22.35627283163758,40.33249999999999
290,2016-04-12,212.4333333333333,5317.419375,0.0,47.2074074074074,22.725151542351522,40.550000000000004
290,2016-04-13,169.76666666666668,4085.1425,0.0,37.72592592592593,23.639062502443647,35.62999999999999
290,2016-04-14,261.76,6268.34375,0.0,58.168888888888894,23.753932341909824,38.06
290,2016-04-15,266.8932916666667,6331.4775,0.0,59.309620370370375,23.97825795686008,44.285
290,2016-04-16,269.06666666666666,6323.575625,0.0,59.7925925925926,24.20372554473702,47.24750000000001
290,2016-04-17,270.70666666666665,6273.805,0.0,60.15703703703704,24.544431259109192,52.81249999999999
290,2016-04-18,269.74,6256.454375,0.0,59.94222222222222,24.52460996861874,47.495
290,2016-04-19,265.1666666666667,6286.302500000001,0.0,58.925925925925924,23.99433353531569,48.1475
290,2016-04-20,277.20666666666665,6559.20625,0.0,61.60148148148148,24.04016373508947,45.942499999999995
290,2016-04-21,294.54,6885.068749999999,0.0,65.45333333333333,24.334422223452744,55.287499999999994
290,2016-04-22,285.946625,6653.235000000001,0.0,63.54369444444444,24.447651684356057,56.285
290,2016-04-23,257.02,6051.979375,0.0,57.11555555555555,24.157640711281065,44.360000000000014
290,2016-04-24,252.42,6009.913125,0.0,56.09333333333333,23.89134535118592,41.7875
290,2016-04-25,255.25333333333333,6197.470625000001,0.0,56.72296296296297,23.428365091193058,41.765
290,2016-04-26,258.74666666666667,6313.546875,0.0,57.49925925925926,23.312368119368543,38.795
290,2016-04-27,263.96666666666664,6457.27875,0.0,58.65925925925926,23.25329983452997,38.315000000000005
290,2016-04-28,262.18,6363.800625,0.0,58.26222222222221,23.43516588930429,38.03
290,2016-04-29,269.21329166666663,6461.855625,0.0,59.82517592592592,23.698687027905994,42.25999999999999
290,2016-04-30,277.32666666666665,6601.450625,0.0,61.628148148148156,23.896664715601386,46.279999999999994
290,2016-05-01,264.70666666666665,6339.940625,0.0,58.8237037037037,23.75006083839398,45.87499999999999
290,2016-05-02,278.8666666666667,6662.868750000001,0.0,61.970370370370375,23.80786137436004,46.0625
290,2016-05-03,280.8933333333333,6741.419999999999,0.0,62.42074074074073,23.701459204605424,45.65
290,2016-05-04,161.40666666666667,3843.55875,0.0,35.86814814814815,23.887625555931002,48.71
290,2016-05-05,288.8666666666667,6738.4025,0.0,64.19259259259259,24.38515492194016,53.4725
290,2016-05-06,291.3199583333333,6625.8775,0.0,64.73776851851852,25.00989536333531,55.827500000000015
290,2016-05-07,305.56666666666666,6854.785625,0.0,67.90370370370371,25.35695717771707,61.092499999999994
290,2016-05-08,267.6933333333333,6166.927500000001,0.0,59.48740740740741,24.691856862450727,46.1825
290,2016-05-09,271.18,6217.981875,0.0,60.26222222222222,24.808085072350476,44.54000000000001
290,2016-05-10,288.8666666666667,6610.703750000001,0.0,64.19259259259259,24.85620216892776,50.57749999999999
290,2016-05-11,303.87333333333333,6839.06625,0.0,67.52740740740741,25.27439781872432,54.45500000000001
290,2016-05-12,305.43329166666666,6776.916249999999,0.0,67.87406481481482,25.637123287412944,62.54750000000001
290,2016-05-13,263.88666666666666,5815.353125000001,0.0,58.641481481481485,25.81228155809063,65.22500000000001
290,2016-05-14,290.05333333333334,6490.415625000001,0.0,64.45629629629629,25.42086885914096,56.83250000000001
290,2016-05-15,256.78000000000003,5791.86375,0.0,57.062222222222225,25.219001972091164,45.32750000000001
290,2016-05-16,275.18666666666667,6240.5125,0.0,61.15259259259259,25.083732928808157,44.01500000000001
290,2016-05-17,279.2133333333333,6416.686874999999,0.0,62.047407407407405,24.752002739904793,47.48750000000001
290,2016-05-18,284.0266666666667,6556.705000000001,0.0,63.117037037037036,24.641010317767158,52.137499999999996
290,2016-05-19,289.67995833333333,6770.13,0.0,64.37332407407408,24.33921007404749,54.785000000000004
290,2016-05-20,291.18666666666667,6721.62,0.0,64.70814814814815,24.642375234277186,59.705000000000005
290,2016-05-21,301.20666666666665,6918.333750000001,0.0,66.93481481481481,24.76555749022981,63.26750000000001
290,2016-05-22,302.66,6831.568125000001,0.0,67.25777777777779,25.201109542718154,62.817499999999995
290,2016-05-23,304.2,6771.535625,0.0,67.60000000000001,25.553893471541766,64.49000000000001
290,2016-05-24,315.71999999999997,7041.154374999999,0.0,70.16,25.506053472943492,66.5825
290,2016-05-25,320.2732916666667,7107.71625,0.0,71.1718425925926,25.6315977830979,69.515
290,2016-05-26,321.00666666666666,7143.215,0.0,71.33481481481482,25.562620223837897,66.7025
290,2016-05-27,317.46,7118.556874999999,0.0,70.54666666666667,25.36775826490815,74.0225
290,2016-05-28,316.4266666666667,7020.560624999999,0.0,70.31703703703704,25.638128515634822,76.71499999999999
290,2016-05-29,251.5,5845.701875,0.0,55.888888888888886,24.472952331893133,72.14750000000001
290,2016-05-30,248.4333333333333,6033.576249999999,0.0,55.2074074074074,23.42179086758224,75.4175
290,2016-05-31,260.84666666666664,6224.386875,0.0,57.96592592592592,23.838216015274416,66.74000000000002
290,2016-06-01,254.56662500000002,5981.124374999999,0.0,56.57036111111111,24.210495013183316,64.6175
290,2016-06-02,151.41333333333333,3703.02875,0.0,33.64740740740741,23.2590554721216,66.46249999999999
290,2016-06-03,194.70666666666668,4538.334374999999,0.0,43.26814814814815,24.404469364869623,69.4175
290,2016-06-04,287.11333333333334,6639.452499999999,0.0,63.80296296296296,24.598358741845725,66.77749999999999
290,2016-06-05,289.56666666666666,6683.2,0.0,64.34814814814816,24.646153372968374,62.915
290,2016-06-06,294.8333333333333,6883.239375,0.0,65.51851851851852,24.365130811359844,66.7025
290,2016-06-07,290.79333333333335,6593.056250000001,0.0,64.62074074074074,25.088962514328784,61.79
290,2016-06-08,269.746625,6187.739375,0.0,59.94369444444444,24.797565403951204,53.51
290,2016-06-09,269.5133333333333,6225.06125,0.0,59.891851851851854,24.62757579739119,54.035000000000004
290,2016-06-10,275.3533333333333,6250.285625,0.0,61.18962962962963,25.0596794837587,57.53
290,2016-06-11,282.86,6316.83625,0.0,62.85777777777778,25.471642812755626,53.6825
290,2016-06-12,268.73333333333335,6146.666249999999,0.0,59.71851851851853,24.869493732114993,55.3775
290,2016-06-13,273.0,6363.44875,0.0,60.66666666666667,24.403669472469623,58.0925
290,2016-06-14,253.17999999999998,6049.30375,0.0,56.26222222222223,23.80723952460369,61.79750000000001
290,2016-06-15,267.986625,6284.51125,0.0,59.55258333333333,24.256416946902597,65.9525
290,2016-06-16,280.21999999999997,6525.603749999999,0.0,62.27111111111111,24.426625148158386,66.13249999999998
290,2016-06-17,273.31333333333333,6270.724375000001,0.0,60.7362962962963,24.792946579547987,66.62749999999998
290,2016-06-18,273.75333333333333,6176.98,0.0,60.834074074074074,25.20973373899723,69.77750000000002
290,2016-06-19,273.46,6196.316875,0.0,60.76888888888888,25.10413306345527,75.01249999999999
290,2016-06-20,281.20666666666665,6578.220625000001,0.0,62.49037037037037,24.316564413732404,78.25250000000001
290,2016-06-21,270.88666666666666,6296.915,0.0,60.197037037037035,24.47061228483401,67.03250000000001
290,2016-06-22,270.7599583333333,6175.989375,0.0,60.16887962962962,24.93807555035576,62.19499999999999
290,2016-06-23,271.9866666666667,6219.326875,0.0,60.44148148148148,24.87649955240891,63.455000000000005
290,2016-06-24,270.15333333333336,6198.018125,0.0,60.03407407407407,24.79376762247063,64.86500000000001
290,2016-06-25,272.7866666666667,6201.395625,0.0,60.61925925925926,25.0218109393543,69.8525
290,2016-06-26,268.91333333333336,6161.547500000001,0.0,59.75851851851852,24.826046991892504,73.28750000000001
290,2016-06-27,277.6466666666667,6485.825625,0.0,61.699259259259264,24.35074391764717,76.04749999999999
290,2016-06-28,273.43333333333334,6499.0225,0.0,60.762962962962966,23.93252130523389,72.5
290,2016-06-29,259.9399583333333,6225.033125000001,0.0,57.76443518518519,23.752887735079767,65.05999999999999
290,2016-06-30,239.34,5757.13625,0.0,53.18666666666666,23.647967337927774,68.825
290,2016-07-01,240.55999999999997,5793.91,0.0,53.45777777777777,23.617651407541135,65.09750000000001
290,2016-07-02,239.0,5802.135625,0.0,53.11111111111111,23.431228680847436,62.345
290,2016-07-03,234.33333333333334,5786.5125,0.0,52.074074074074076,23.035742359687486,67.7525
290,2016-07-04,245.30666666666664,6097.038125,0.0,54.51259259259259,22.88629430029829,70.87249999999999
290,2016-07-05,198.65333333333334,4879.8775,0.0,44.145185185185184,23.156449680914694,72.86749999999999
290,2016-07-06,234.72666666666666,5802.679375,0.0,52.161481481481474,23.01012060005852,74.72000000000001
290,2016-07-07,219.61329166666667,5495.809375,0.0,48.80295370370371,22.730657528138078,75.50000000000001
290,2016-07-08,256.00666666666666,6116.40625,0.0,56.89037037037037,23.80893609798328,69.06499999999998
290,2016-07-09,257.7866666666667,6082.0925,0.0,57.28592592592593,24.10973672118418,66.81500000000001
290,2016-07-10,243.32000000000002,5817.628125,0.0,54.071111111111115,23.79122963736474,61.805
290,2016-07-11,246.08,5849.111250000001,0.0,54.684444444444445,23.93158561767254,66.10249999999999
290,2016-07-12,144.28666666666666,3430.9025,0.0,32.06370370370371,23.922296117582924,71.645
290,2016-07-13,260.02,5966.513749999999,0.0,57.782222222222224,24.78969286433528,78.8375
290,2016-07-14,261.01995833333336,5962.046875,0.0,58.00443518518519,24.90367084966567,77.135
290,2016-07-15,253.84666666666666,5727.99875,0.0,56.410370370370366,25.208882169458498,74.15750000000001
290,2016-07-16,251.77333333333334,5740.97625,0.0,55.94962962962964,24.946465236543084,66.5975
290,2016-07-17,245.26,5638.9775,0.0,54.502222222222215,24.740666784595845,69.03500000000001
290,2016-07-18,252.65333333333334,5827.543125,0.0,56.145185185185184,24.661788801052893,75.9125
290,2016-07-19,248.47333333333333,5715.585625,0.0,55.2162962962963,24.728859598607524,65.6375
290,2016-07-20,246.34666666666666,5673.09875,0.0,54.74370370370371,24.700820791380647,66.05749999999999
290,2016-07-21,248.01999999999998,5763.7225,0.0,55.11555555555555,24.477591232633653,74.3825
290,2016-07-22,242.67329166666664,5675.034375,0.0,53.92739814814814,24.324197579811518,79.67
290,2016-07-23,241.48000000000002,5974.935624999999,0.0,53.66222222222222,22.989682559690063,70.955
290,2016-07-24,249.48000000000002,6324.565625,0.0,55.44,22.43830618802378,68.8775
290,2016-07-25,257.6666666666667,6411.215,0.0,57.25925925925925,22.86140597201761,70.505
290,2016-07-26,252.26,6180.459374999999,0.0,56.05777777777777,23.21735132619761,73.5425
290,2016-07-27,233.96666666666667,5400.6525,0.0,51.99259259259259,24.642955437123366,74.78750000000001
290,2016-07-28,256.84666666666664,5524.91125,0.0,57.07703703703704,26.444396831814366,72.70249999999999
290,2016-07-29,249.68662500000002,5381.305,0.0,55.48591666666667,26.39324015039103,69.695
290,2016-07-30,244.08,5334.775625,0.0,54.24,26.025619399878696,66.7475
290,2016-07-31,245.08666666666667,5471.543125,0.0,54.4637037037037,25.479734394957465,69.29
290,2016-08-01,256.1666666666667,5647.00375,0.0,56.925925925925924,25.804151252580432,71.1275
290,2016-08-02,250.70666666666668,5500.94,0.0,55.71259259259259,25.92471630101199,70.85750000000002
290,2016-08-03,253.53333333333333,5553.924375,0.0,56.34074074074075,25.96690220707427,72.155
290,2016-08-04,257.43333333333334,5737.826875,0.0,57.20740740740741,25.52127561553713,76.9925
290,2016-08-05,250.45333333333335,5752.68875,0.0,55.65629629629629,24.765150807862575,79.50500000000001
290,2016-08-06,144.73995833333333,3473.891875,0.0,32.164435185185184,23.700482320071572,73.5875
290,2016-08-07,257.58666666666664,6201.746875,0.0,57.24148148148148,23.626227444541136,70.145
290,2016-08-08,255.92,6017.095,0.0,56.871111111111105,24.19370587744861,68.80249999999998
290,2016-08-09,251.72,5823.858749999999,0.0,55.937777777777775,24.586229304868816,70.9475
290,2016-08-10,259.3666666666667,6110.5325,0.0,57.63703703703704,24.144606964377584,78.96499999999999
290,2016-08-11,262.74666666666667,6277.995,0.0,58.38814814814815,23.806814472171805,80.83999999999999
290,2016-08-12,264.6066666666667,6196.860625,0.0,58.80148148148149,24.289249239363397,72.20750000000001
290,2016-08-13,251.79999999999998,5853.6325,0.0,55.955555555555556,24.468948696955835,67.35499999999998
290,2016-08-14,254.45329166666667,6037.871875,0.0,56.545175925925925,23.972273190442436,74.99
290,2016-08-15,258.73333333333335,6008.008125,0.0,57.4962962962963,24.496662018819165,69.83
290,2016-08-16,258.52,5960.111875,0.0,57.44888888888888,24.673159903283416,66.9875
290,2016-08-17,259.8933333333333,5916.41375,0.0,57.75407407407407,24.9874328196048,70.58749999999999
290,2016-08-18,260.02,5931.818125000001,0.0,57.782222222222224,24.934689536411454,72.24499999999999
290,2016-08-19,249.61333333333334,5767.291249999999,0.0,55.46962962962964,24.61959666844369,69.86000000000001
290,2016-08-20,248.36666666666667,5888.635625,0.0,55.19259259259259,23.991845970073737,73.415
290,2016-08-21,252.086625,6073.078125,0.0,56.01925,23.611630253398065,72.3275
290,2016-08-22,246.77333333333334,5996.685,0.0,54.83851851851852,23.408416112865325,62.38999999999999
290,2016-08-23,243.52666666666667,5849.673750000001,0.0,54.11703703703704,23.680993415326032,66.78500000000001
290,2016-08-24,257.75333333333333,6074.9025,0.0,57.27851851851852,24.13515077448202,72.86749999999999
290,2016-08-25,265.46666666666664,6208.868125,0.0,58.99259259259259,24.321065586956543,75.7925
290,2016-08-26,253.58666666666667,5927.739375,0.0,56.352592592592586,24.334495794003914,74.6375
290,2016-08-27,192.75333333333333,4539.67,0.0,42.834074074074074,24.152531155593053,69.37249999999999
290,2016-08-28,154.70000000000002,3923.23625,0.0,34.37777777777778,22.430083497180846,73.10000000000001
290,2016-08-29,255.49995833333332,6438.955000000001,0.0,56.77776851851851,22.571503134480324,67.8575
290,2016-08-30,243.24,6271.226875,0.0,54.05333333333333,22.063150123236454,67.21999999999998
290,2016-08-31,255.34,6538.27625,0.0,56.74222222222222,22.214708858979968,68.96749999999999
290,2016-09-01,257.5266666666667,6540.309375,0.0,57.22814814814815,22.397985144582282,64.8875
290,2016-09-02,240.38666666666666,6226.350625,0.0,53.419259259259256,21.961491911466013,62.172499999999985
290,2016-09-03,220.01999999999998,5879.421249999999,0.0,48.89333333333333,21.286909829772785,58.43
290,2016-09-04,226.67333333333332,6047.499374999999,0.0,50.371851851851844,21.321101463987794,62.20250000000001
290,2016-09-05,213.6,5572.271250000001,0.0,47.46666666666666,21.804896881141595,65.12
290,2016-09-06,250.15329166666666,6160.0125,0.0,55.589620370370376,23.099876947174305,66.425
290,2016-09-07,227.55999999999997,5533.291249999999,0.0,50.568888888888885,23.39362008702024,72.0425
290,2016-09-08,281.32,6647.515625,0.0,62.51555555555556,24.07278182717071,74.9975
290,2016-09-09,282.0133333333333,6617.733749999999,0.0,62.66962962962963,24.240712984931502,73.55
290,2016-09-10,268.2866666666667,6415.36375,0.0,59.61925925925926,23.788269042248604,72.77
290,2016-09-11,250.98666666666668,6152.62625,0.0,55.774814814814825,23.204657071802828,63.44750000000001
290,2016-09-12,252.96,6095.328750000001,0.0,56.21333333333334,23.6069432678262,58.775000000000006
290,2016-09-13,253.586625,6029.452499999999,0.0,56.35258333333333,23.92398400808365,65.2925
290,2016-09-14,264.1466666666667,6157.61375,0.0,58.699259259259264,24.40156771588489,63.23749999999999
290,2016-09-15,238.60666666666668,5741.32125,0.0,53.0237037037037,23.64045132565184,51.934999999999995
290,2016-09-16,246.4333333333333,5878.981875,0.0,54.76296296296296,23.844178707294354,55.32500000000001
290,2016-09-17,251.4333333333333,5886.2825,0.0,55.87407407407407,24.29779085715154,65.77999999999999
290,2016-09-18,263.46666666666664,6093.12,0.0,58.54814814814815,24.596368071238086,71.1725
290,2016-09-19,284.66,6452.505625000001,0.0,63.25777777777778,25.09476257398329,67.67
290,2016-09-20,284.526625,6433.53625,0.0,63.228138888888886,25.156962241540697,67.7075
290,2016-09-21,279.18,6337.53,0.0,62.03999999999999,25.058167771986877,64.9175
290,2016-09-22,317.84666666666664,7094.610625,0.0,70.63259259259259,25.484383632243222,65.6675
290,2016-09-23,285.53333333333336,6465.21,0.0,63.45185185185185,25.122289574163524,56.45750000000001
290,2016-09-24,246.26666666666665,5866.781875000001,0.0,54.72592592592592,23.877603066483342,52.6925
290,2016-09-25,249.49333333333334,5956.83125,0.0,55.44296296296296,23.824768318633236,48.15500000000001
290,2016-09-26,248.20666666666668,5887.45,0.0,55.157037037037036,23.98121861851151,51.845
290,2016-09-27,255.49329166666666,5988.495,0.0,56.77628703703703,24.26871872533175,58.75999999999999
290,2016-09-28,251.51333333333332,5910.115624999999,0.0,55.89185185185185,24.207507408584377,57.70250000000001
290,2016-09-29,249.57333333333335,5866.805625,0.0,55.460740740740746,24.19811396275995,56.907500000000006
290,2016-09-30,247.50666666666666,5756.960625,0.0,55.001481481481484,24.455620142828792,57.23
290,2016-10-01,248.0,5830.760625,0.0,55.111111111111114,24.194213369317776,58.3775
290,2016-10-02,252.70666666666668,5908.2475,0.0,56.157037037037036,24.330053125830553,59.00749999999999
290,2016-10-03,220.78666666666666,5125.37125,0.0,49.0637037037037,24.503749958708955,58.56500000000002
290,2016-10-04,268.47995833333334,6262.90125,0.0,59.66221296296297,24.384920588033292,53.285
290,2016-10-05,277.65333333333336,6455.760625,0.0,61.70074074074074,24.464734720722568,55.925000000000004
290,2016-10-06,276.53333333333336,6311.3475,0.0,61.451851851851856,24.923580547225104,56.29999999999999
290,2016-10-07,239.02666666666667,5655.021874999999,0.0,53.11703703703704,24.043467657771984,58.1975
290,2016-10-08,222.20666666666668,5473.67625,0.0,49.379259259259264,23.0920779958239,58.09249999999998
290,2016-10-09,186.05999999999997,4748.135,0.0,41.346666666666664,22.290252909826698,49.5875
290,2016-10-10,186.82000000000002,4826.963125,0.0,41.51555555555556,22.015797631214205,42.4925
290,2016-10-11,199.99333333333334,4831.180625,0.0,44.44296296296296,23.547634268889382,46.804999999999986
290,2016-10-12,198.13333333333333,4591.943749999999,0.0,44.02962962962963,24.544038555447127,55.5725
290,2016-10-13,272.4132916666667,6142.73,0.0,60.53628703703704,25.226204105187033,52.46
290,2016-10-14,248.29999999999998,5743.245625,0.0,55.177777777777784,24.59259552679617,41.2475
290,2016-10-15,251.24,5774.72625,0.0,55.831111111111106,24.748131855889564,47.029999999999994
290,2016-10-16,273.7866666666667,6245.411875000001,0.0,60.84148148148149,24.936543071824584,63.785000000000004
290,2016-10-17,279.6933333333333,6394.8525,0.0,62.154074074074074,24.87921200858208,56.20999999999999
290,2016-10-18,280.8066666666667,6453.760625,0.0,62.40148148148148,24.750250513393066,64.79750000000001
290,2016-10-19,275.58666666666664,6268.150000000001,0.0,61.241481481481486,25.009433759916753,54.964999999999996
290,2016-10-20,265.76662500000003,6083.886875,0.0,59.059250000000006,24.848738691825197,49.3325
290,2016-10-21,251.12666666666667,5749.231875,0.0,55.805925925925926,24.84666160536252,50.06000000000001
290,2016-10-22,239.48666666666668,5591.914375,0.0,53.21925925925927,24.361603156501996,41.92249999999999
290,2016-10-23,261.43333333333334,5968.4675,0.0,58.09629629629629,24.916277829182185,44.99
290,2016-10-24,264.38666666666666,5993.2575,0.0,58.75259259259259,25.09352366203002,42.88249999999999
290,2016-10-25,257.74,5888.408125000001,0.0,57.275555555555556,24.898257766963685,37.79750000000001
290,2016-10-26,268.99333333333334,6089.462500000001,0.0,59.776296296296294,25.127402368344402,33.5075
290,2016-10-27,311.91995833333334,6812.712500000001,0.0,69.31554629629629,26.04402719650131,33.4175
290,2016-10-28,298.49333333333334,6528.674375,0.0,66.33185185185185,26.00726395973421,38.76499999999999
290,2016-10-29,293.34666666666664,6513.208750000001,0.0,65.18814814814814,25.619532342214917,45.1175
290,2016-10-30,271.2,6184.591874999999,0.0,60.266666666666666,24.943860988401926,43.52
290,2016-10-31,269.66,6142.576875,0.0,59.92444444444445,24.971864380072027,37.25749999999999
290,2016-11-01,272.49333333333334,6200.4425,0.0,60.55407407407407,24.998746639632756,39.48500000000001
290,2016-11-02,265.026625,6147.826875,0.0,58.89480555555555,24.521832118252895,54.837499999999984
290,2016-11-03,264.53333333333336,6228.82125,0.0,58.785185185185185,24.157921978862014,49.55750000000001
290,2016-11-04,262.96666666666664,6206.060624999999,0.0,58.43703703703703,24.10292367318851,37.82749999999999
290,2016-11-05,273.77333333333337,6374.93375,0.0,60.838518518518526,24.428708420346766,46.30250000000001
290,2016-11-06,257.00666666666666,6036.51125,0.0,57.11259259259259,24.21828649601024,40.5275
290,2016-11-07,268.75333333333333,6204.519375,0.0,59.72296296296297,24.639435418709517,37.302499999999995
290,2016-11-08,283.03333333333336,6399.12125,0.0,62.89629629629629,25.159516151447264,45.401818181818186
290,2016-11-09,264.89995833333336,6122.85125,0.0,58.86665740740741,24.61009097658728,42.76249999999999
290,2016-11-10,272.25333333333333,6282.24875,0.0,60.500740740740746,24.65148663702804,42.410000000000004
290,2016-11-11,252.11333333333334,5896.2825,0.0,56.02518518518519,24.32218398249707,42.9575
290,2016-11-12,249.31333333333336,5857.700625,0.0,55.40296296296297,24.210478398158912,37.504999999999995
290,2016-11-13,268.3666666666667,6213.8675,0.0,59.63703703703705,24.566971464318403,47.08250000000001
290,2016-11-14,284.6066666666667,6472.608749999999,0.0,63.24592592592593,25.01213423241269,47.2175
290,2016-11-15,276.94666666666666,6385.175625,0.0,61.54370370370371,24.67222591947979,42.169999999999995
290,2016-11-16,214.89995833333333,5092.0775,0.0,47.755546296296295,24.00636275310901,44.525
290,2016-11-17,250.21333333333334,5985.273125,0.0,55.60296296296296,23.77998154335596,39.54500000000001
290,2016-11-18,172.31333333333336,4184.545625,0.0,38.29185185185185,23.42370631405836,40.6775
290,2016-11-19,220.36,5488.1575,0.0,48.96888888888889,22.83974418251177,43.205000000000005
290,2016-11-20,209.46,5292.581875,0.0,46.54666666666667,22.512231801799004,33.1175
290,2016-11-21,208.59333333333333,5246.820625,0.0,46.35407407407407,22.61461742102363,27.349999999999994
290,2016-11-22,208.58,5261.664375,0.0,46.35111111111111,22.5493775753545,30.064999999999998
290,2016-11-23,203.99333333333334,5206.1575,0.0,45.33185185185185,22.288647198587018,25.677499999999995
290,2016-11-24,243.32666666666668,5889.835625,0.0,54.07259259259259,23.500200634018356,30.32750000000001
290,2016-11-25,260.1532916666667,6146.982499999999,0.0,57.81184259259259,24.074228953212227,34.07
290,2016-11-26,248.34666666666666,5891.879375,0.0,55.188148148148144,23.97670645153393,35.0075
290,2016-11-27,234.54666666666665,5647.338124999999,0.0,52.12148148148148,23.62492899647694,33.69500000000001
290,2016-11-28,254.07333333333335,5967.21875,0.0,56.460740740740746,24.21988989612809,31.992500000000003
290,2016-11-29,246.70666666666668,5825.791875,0.0,54.82370370370371,24.088566596031296,33.995000000000005
290,2016-11-30,248.96666666666667,5858.230625,0.0,55.32592592592592,24.174626769475964,39.365
290,2016-12-01,262.11333333333334,6124.826875,0.0,58.247407407407415,24.34334947812074,45.154999999999994
290,2016-12-02,255.39329166666667,6001.995625,0.0,56.75406481481482,24.20465233340156,39.3425
290,2016-12-03,249.25333333333333,5899.210625,0.0,55.38962962962963,24.034335008074823,35.35250000000001
290,2016-12-04,253.14,6006.311874999999,0.0,56.25333333333333,23.97385833382154,28.849999999999998
290,2016-12-05,260.98,6114.118750000001,0.0,57.995555555555555,24.280543019111846,28.7525
290,2016-12-06,268.84,6267.15625,0.0,59.74222222222222,24.4010436684634,32.4725
290,2016-12-07,233.4333333333333,5710.78625,0.0,51.87407407407407,23.251555092105065,33.815
290,2016-12-08,241.38666666666666,5877.484375,0.0,53.64148148148148,23.361828541181314,33.635
290,2016-12-09,238.6,5853.364375,0.0,53.02222222222221,23.187285915945274,23.885000000000005
290,2016-12-10,234.3132916666667,5745.086875,0.0,52.06962037037037,23.199859922580472,18.0275
290,2016-12-11,235.22,5701.38,0.0,52.27111111111111,23.468173787164982,21.522499999999997
290,2016-12-12,234.28,5690.47125,0.0,52.06222222222222,23.41919807315314,29.375000000000004
290,2016-12-13,229.48666666666668,5641.940625,0.0,50.99703703703704,23.137369609513666,29.165000000000003
290,2016-12-14,185.51999999999998,4584.45625,0.0,41.22666666666666,23.019078871131114,24.462499999999995
290,2016-12-15,205.74666666666667,5082.58375,0.0,45.72148148148148,23.026784796654308,9.995
290,2016-12-16,201.24666666666667,5056.855625,0.0,44.72148148148148,22.63774580715308,-0.9549999999999996
290,2016-12-17,106.88,2730.1531250000003,0.0,23.751111111111108,22.268680137370193,16.3475
290,2016-12-18,200.49333333333334,5118.51625,0.0,44.55407407407407,22.28131855810971,19.894999999999996
290,2016-12-19,204.75995833333332,5224.670625,0.0,45.50221296296296,22.293135393954987,-0.2200000000000003
290,2016-12-20,200.91333333333333,5203.813125,0.0,44.64740740740741,21.962011003443003,22.955
290,2016-12-21,208.21333333333334,5330.218125,0.0,46.26962962962963,22.220232205683782,33.8225
290,2016-12-22,184.82000000000002,4698.906875,0.0,41.071111111111115,22.37366678322747,33.23000000000001
290,2016-12-23,210.92,5275.01875,0.0,46.871111111111105,22.744625631267507,35.3075
290,2016-12-24,208.41333333333333,5210.95625,0.0,46.31407407407407,22.75061340442287,36.2525
290,2016-12-25,197.44000000000003,5023.334374999999,0.0,43.87555555555556,22.357749842868728,24.755000000000006
290,2016-12-26,190.63333333333333,4870.5775,0.0,42.36296296296296,22.264011699730567,20.757499999999997
290,2016-12-27,218.14666666666668,5447.8475,0.0,48.47703703703704,22.777637508310494,39.004999999999995
290,2016-12-28,209.47329166666668,5273.07625,0.0,46.54962037037038,22.59694058910215,25.37
290,2016-12-29,236.94000000000003,5752.161875000001,0.0,52.65333333333334,23.431080857751414,28.3475
290,2016-12-30,302.5133333333333,6812.7725,0.0,67.22518518518518,25.258390439102108,24.7625
290,2016-12-31,302.03333333333336,6777.3975,0.0,67.11851851851853,25.349941150386673,16.7975
290,2017-01-01,298.71999999999997,6743.05375,0.0,66.38222222222223,25.199546026654957,29.630000000000006
290,2017-01-02,304.98,6863.768125,0.0,67.77333333333334,25.275153070530042,22.707499999999996
290,2017-01-03,303.04,6905.525624999999,0.0,67.34222222222222,24.962510125119312,31.3325
290,2017-01-04,264.71329166666663,6118.49625,0.0,58.82517592592592,24.610253553132253,32.74249999999999
290,2017-01-05,259.3,6046.64875,0.0,57.62222222222222,24.393426744580346,22.370000000000005
290,2017-01-06,240.10666666666668,5565.764375,0.0,53.35703703703704,24.539428253384433,16.602500000000003
290,2017-01-07,255.74666666666667,6038.23,0.0,56.83259259259259,24.092694198281432,9.042500000000002
290,2017-01-08,246.94000000000003,6266.142500000001,0.0,54.87555555555556,22.416934076001834,6.867499999999999
290,2017-01-09,246.74,6366.87,0.0,54.831111111111106,22.044416906056927,10.2725
290,2017-01-10,246.94000000000003,6375.065,0.0,54.87555555555556,22.0339248828574,27.117499999999996
290,2017-01-11,257.486625,6529.02625,0.0,57.21925,22.433203601762205,40.77500000000001
290,2017-01-12,262.5933333333333,6573.12125,0.0,58.35407407407407,22.72464411197513,42.53750000000001
290,2017-01-13,254.72,6422.62375,0.0,56.60444444444445,22.55981858919677,22.880000000000006
290,2017-01-14,243.92,6270.480625,0.0,54.20444444444444,22.1274627838702,12.387499999999998
290,2017-01-15,239.69333333333336,6249.302500000001,0.0,53.265185185185196,21.817724102454278,21.162500000000005
290,2017-01-16,263.14,6673.03,0.0,58.475555555555545,22.431010100858728,27.455
290,2017-01-17,261.26666666666665,6573.860000000001,0.0,58.05925925925926,22.60729447978644,27.777500000000007
290,2017-01-18,257.2866666666667,6503.325,0.0,57.17481481481481,22.504370029519087,30.072500000000005
290,2017-01-19,263.08662499999997,6594.517500000001,0.0,58.46369444444445,22.69346344962564,35.135
290,2017-01-20,257.29333333333335,6512.480625,0.0,57.17629629629629,22.473314374650354,34.6025
290,2017-01-21,256.1466666666667,6473.808125,0.0,56.921481481481486,22.506808884179318,36.32749999999999
290,2017-01-22,255.32000000000002,6463.0825,0.0,56.73777777777778,22.471402255296397,34.70750000000001
290,2017-01-23,254.97333333333333,6431.426875,0.0,56.660740740740735,22.55134574800108,30.664999999999996
290,2017-01-24,254.62,6436.988125,0.0,56.58222222222222,22.500638578284367,27.702500000000015
290,2017-01-25,253.6,6420.969375000001,0.0,56.35555555555555,22.466410429396156,30.439999999999998
290,2017-01-26,258.17995833333333,6585.935624999999,0.0,57.37332407407407,22.299241089015524,33.5675
290,2017-01-27,205.17999999999998,5214.188125,0.0,45.59555555555555,22.38377682879122,33.28249999999999
290,2017-01-28,255.45333333333335,6388.630625000001,0.0,56.76740740740741,22.745151448024295,31.287499999999998
290,2017-01-29,260.88,6531.843124999999,0.0,57.97333333333333,22.719045323061092,27.575000000000006
290,2017-01-30,254.9333333333333,6483.595,0.0,56.65185185185185,22.366384355867037,10.910000000000002
290,2017-01-31,245.33333333333334,6281.233125,0.0,54.51851851851852,22.21757654915535,8.9675
290,2017-02-01,249.04,6406.580625,0.0,55.342222222222226,22.111991033178224,19.175
290,2017-02-02,256.3532916666667,6472.794999999999,0.0,56.96739814814815,22.528489996936756,21.109999999999996
290,2017-02-03,257.88666666666666,6536.118750000001,0.0,57.30814814814814,22.44367610705087,21.89
290,2017-02-04,261.6333333333333,6589.511875,0.0,58.14074074074074,22.585248184428092,21.207826086956526
290,2017-02-05,253.10666666666668,6507.72125,0.0,56.24592592592593,22.123797771591537,27.875
290,2017-02-06,253.86666666666667,6513.053124999999,0.0,56.41481481481482,22.172062694824437,15.1325
290,2017-02-07,255.65333333333334,6558.061874999999,0.0,56.811851851851856,22.174865158279374,18.507499999999997
290,2017-02-08,271.42,6821.824375,0.0,60.315555555555555,22.63217796974337,33.837500000000006
290,2017-02-09,263.59999999999997,6678.645,0.0,58.577777777777776,22.45133057179513,10.167500000000002
290,2017-02-10,255.31995833333335,6491.685,0.0,56.737768518518514,22.372389135529186,8.5925
290,2017-02-11,253.89333333333332,6502.162499999999,0.0,56.42074074074074,22.2115321035288,13.82
290,2017-02-12,253.92666666666665,6509.790625000001,0.0,56.428148148148146,22.18841749956009,16.805
290,2017-02-13,253.58666666666667,6657.05,0.0,56.352592592592586,21.668539201130965,22.085000000000004
290,2017-02-14,256.9266666666667,6684.546249999999,0.0,57.09481481481481,21.86363094162483,20.285
290,2017-02-15,221.87333333333333,5991.10125,0.0,49.30518518518519,21.06606824209118,26.705
290,2017-02-16,207.29999999999998,5698.06,0.0,46.06666666666667,20.69461360533234,23.015
290,2017-02-17,200.95329166666667,5545.683125,0.0,44.65628703703703,20.61223625052605,21.7475
290,2017-02-18,216.08,5780.22375,0.0,48.01777777777777,21.26448940089329,36.214999999999996
290,2017-02-19,208.83333333333334,5640.849375000001,0.0,46.407407407407405,21.059126598485197,41.585
290,2017-02-20,209.0666666666667,5634.675,0.0,46.45925925925926,21.105758342564368,28.054999999999993
290,2017-02-21,201.49333333333334,5538.694375,0.0,44.776296296296294,20.693708062641466,26.652500000000003
290,2017-02-22,218.33333333333334,5848.238125,0.0,48.51851851851852,21.23635787791691,38.525000000000006
290,2017-02-23,228.74666666666667,6010.074375,0.0,50.8325925925926,21.650102938849052,47.81652173913042
290,2017-02-24,205.67999999999998,5607.904374999999,0.0,45.70666666666666,20.862987700285103,37.5425
290,2017-02-25,204.89333333333332,5632.465625,0.0,45.53185185185185,20.69256441805231,38.15749999999999
290,2017-02-26,198.646625,5506.335625,0.0,44.14369444444445,20.5212376341783,30.515
290,2017-02-27,217.17999999999998,5849.3425,0.0,48.26222222222222,21.120189719328852,37.55
290,2017-02-28,211.84,5742.019375,0.0,47.07555555555555,20.98593638641864,35.885
290,2017-03-01,219.88,5859.313125000001,0.0,48.86222222222222,21.34637126656946,47.54750000000001
290,2017-03-02,234.01333333333332,6262.63375,0.0,52.00296296296296,21.255367910416993,21.680000000000003
290,2017-03-03,179.82000000000002,4751.6362500000005,0.0,39.96,21.526818261814544,12.597500000000002
290,2017-03-04,230.61333333333334,6132.318749999999,0.0,51.24740740740741,21.391671969287493,5.4125000000000005
290,2017-03-05,232.54,6248.353749999999,0.0,51.675555555555555,21.169816663042376,10.685
290,2017-03-06,244.46,6421.158125000001,0.0,54.32444444444444,21.656061719655387,24.034999999999997
290,2017-03-07,244.97995833333334,6462.16125,0.0,54.43999074074074,21.564421082592318,39.995
290,2017-03-08,243.70666666666668,6391.43375,0.0,54.157037037037036,21.689730501478728,43.6475
290,2017-03-09,238.17999999999998,6286.39875,0.0,52.92888888888888,21.55204095720675,31.422500000000003
290,2017-03-10,243.16666666666666,6417.922500000001,0.0,54.03703703703704,21.552348996977692,19.669999999999998
290,2017-03-11,241.54,6445.337500000001,0.0,53.675555555555555,21.317115408360436,4.055
290,2017-03-12,248.77333333333334,6590.141875,0.0,55.28296296296297,21.47306797464728,8.6975
290,2017-03-13,171.9466666666667,4503.809375,0.0,38.21037037037037,21.71694834565585,12.4775
290,2017-03-14,227.96666666666667,6174.373124999999,0.0,50.65925925925926,21.002138397473168,16.099999999999998
290,2017-03-15,232.25329166666666,6245.191875,0.0,51.611842592592595,21.15442034779578,18.499999999999996
290,2017-03-16,248.12666666666667,6514.005625000001,0.0,55.139259259259255,21.66757706612955,21.275000000000002
290,2017-03-17,259.5133333333333,6729.546249999999,0.0,57.669629629629625,21.93607547380248,21.155
290,2017-03-18,257.08,6698.595,0.0,57.12888888888889,21.83079785139023,18.6575
290,2017-03-19,262.91333333333336,6812.928124999999,0.0,58.42518518518519,21.95148180545025,23.284999999999997
290,2017-03-20,254.4333333333333,6670.65375,0.0,56.54074074074074,21.696548274764087,28.227500000000006
290,2017-03-21,263.34666666666664,6738.2825,0.0,58.52148148148147,22.231238037618965,35.555
290,2017-03-22,250.79329166666665,6431.533125000001,0.0,55.73184259259259,22.181271759583588,14.299999999999999
290,2017-03-23,252.80666666666664,6495.7275,0.0,56.179259259259254,22.13837616939579,22.415000000000003
290,2017-03-24,256.59999999999997,6601.715625,0.0,57.02222222222222,22.109803212454086,31.085000000000008
290,2017-03-25,261.79333333333335,6699.71625,0.0,58.17629629629629,22.227325589265728,31.212500000000002
290,2017-03-26,252.04,6622.221875,0.0,56.00888888888888,21.64964509488491,26.952500000000004
290,2017-03-27,260.94,6809.74125,0.0,57.98666666666668,21.796917761008906,35.6675
290,2017-03-28,262.0,6691.59,0.0,58.22222222222222,22.27188655212488,38.0525
290,2017-03-29,250.71329166666666,6465.689375000001,0.0,55.71406481481481,22.05705674032975,38.419999999999995
290,2017-03-30,255.49333333333334,6621.236875,0.0,56.7762962962963,21.949543142487926,34.54249999999999
290,2017-03-31,254.48000000000002,6631.543125,0.0,56.55111111111112,21.828510188066772,34.52000000000001
290,2017-04-01,256.6466666666667,6594.276875,0.0,57.0325925925926,22.13876997527328,34.356363636363625
290,2017-04-02,261.56666666666666,6664.173125,0.0,58.12592592592593,22.326526652005143,37.940000000000005
290,2017-04-03,263.6933333333333,6729.7425,0.0,58.59851851851852,22.28875143109529,38.419999999999995
290,2017-04-04,264.70666666666665,6744.43375,0.0,58.8237037037037,22.325666043580835,42.29749999999999
290,2017-04-05,265.8799583333333,6784.193749999999,0.0,59.08443518518518,22.293199242028983,42.26000000000001
290,2017-04-06,257.5733333333333,6610.95,0.0,57.238518518518525,22.162669174290805,39.92749999999999
290,2017-04-07,253.51999999999998,6554.388125,0.0,56.337777777777774,22.00214938700577,36.919999999999995
290,2017-04-08,248.22,6383.1175,0.0,55.16,22.120195970072615,38.787499999999994
290,2017-04-09,226.26,5826.456875,0.0,50.28,22.089622005483392,49.055
290,2017-04-10,208.0666666666667,5322.663125,0.0,46.23703703703704,22.236097377580247,65.4875
290,2017-04-11,222.61333333333334,5963.28,0.0,49.46962962962963,21.23493856475705,50.75749999999999
290,2017-04-12,216.68666666666664,5983.901875,0.0,48.15259259259259,20.598365659010557,46.37
290,2017-04-13,219.87995833333332,5904.329375,0.0,48.86221296296296,21.183616578291662,44.95249999999999
290,2017-04-14,218.39333333333332,5903.58125,0.0,48.53185185185185,21.043058868339916,44.54749999999999
290,2017-04-15,230.84666666666666,6114.846875,0.0,51.29925925925926,21.474499946311226,49.714999999999996
290,2017-04-16,258.64,6541.916875,0.0,57.47555555555556,22.489288100795886,60.67249999999999
290,2017-04-17,211.74,5737.671249999999,0.0,47.053333333333335,20.991925949051197,45.162499999999994
290,2017-04-18,222.36,5863.983125,0.0,49.413333333333334,21.56994269999711,41.12749999999999
290,2017-04-19,243.24,6201.744374999999,0.0,54.05333333333333,22.310339097135074,47.165
290,2017-04-20,271.68666666666667,6692.210625,0.0,60.37481481481481,23.093181144791334,45.82999999999999
290,2017-04-21,271.73995833333333,6666.743125,0.0,60.386657407407405,23.185946030973124,52.2125
290,2017-04-22,266.94666666666666,6529.103125000001,0.0,59.321481481481484,23.25712418920052,45.82999999999999
290,2017-04-23,277.41333333333336,6733.166249999999,0.0,61.64740740740741,23.43651489536756,49.00999999999999
290,2017-04-24,259.48,6405.2525,0.0,57.662222222222226,23.043724401705216,43.339999999999996
290,2017-04-25,260.9733333333333,6504.915,0.0,57.99407407407408,22.82125609805987,47.0975
290,2017-04-26,296.86,7166.34125,0.0,65.96888888888888,23.563469480794446,55.872499999999995
290,2017-04-27,300.0133333333333,7183.549375,0.0,66.66962962962963,23.756721856518798,64.79
290,2017-04-28,217.09329166666666,5274.43875,0.0,48.2429537037037,23.41289881185094,62.75000000000001
290,2017-04-29,257.3666666666667,6374.079375,0.0,57.1925925925926,22.967824885125292,58.085
290,2017-04-30,210.28,5591.105,0.0,46.72888888888889,21.39367322440436,40.0925
290,2017-05-01,233.85333333333332,6075.341874999999,0.0,51.96740740740741,21.895651939934837,47.51
290,2017-05-02,243.48000000000002,6153.2475,0.0,54.10666666666667,22.508364891872137,53.75
290,2017-05-03,215.34,5654.579375,0.0,47.85333333333333,21.662543201986615,46.6175
290,2017-05-04,234.80666666666664,6002.679375,0.0,52.17925925925926,22.25104000143084,49.46
290,2017-05-05,240.46,6185.425,0.0,53.43555555555556,22.113543262319617,47.720000000000006
290,2017-05-06,281.8532916666667,7014.17875,0.0,62.63406481481481,22.857636385403243,54.7925
