ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,Ambient Temperature
290,2017-05-07,262.6466666666667,6505.778125,0.0,58.365925925925936,22.96453645026342,43.45249999999999
290,2017-05-08,261.06666666666666,6560.90875,0.0,58.01481481481482,22.634581257089152,36.86750000000001
290,2017-05-09,262.50666666666666,6550.43875,0.0,58.33481481481482,22.795807719326007,39.7175
290,2017-05-10,267.3533333333333,6734.927500000001,0.0,59.41185185185185,22.580716388970444,48.57500000000001
290,2017-05-11,279.44,6771.607499999999,0.0,62.097777777777786,23.47371531304298,47.7575
290,2017-05-12,289.14,6879.849375000001,0.0,64.25333333333333,23.906405654411582,56.29249999999999
290,2017-05-13,273.6999583333333,6744.394375,0.0,60.822212962962965,23.0843054209659,54.9575
290,2017-05-14,276.73333333333335,7017.536875000001,0.0,61.49629629629631,22.43168040986524,52.01
290,2017-05-15,283.82,7092.201249999999,0.0,63.07111111111111,22.76391644507644,57.41
290,2017-05-16,297.71999999999997,7143.854375,0.0,66.16,23.706118729498876,59.75749999999999
290,2017-05-17,300.3,7141.061874999999,0.0,66.73333333333333,23.920903220013063,72.035
290,2017-05-18,180.72,4520.13,0.0,40.16,22.74261138507078,77.41250000000001
290,2017-05-19,270.18666666666667,6805.447499999999,0.0,60.041481481481476,22.5835526939591,57.80000000000001
290,2017-05-20,179.446625,4550.50875,0.0,39.877027777777776,22.431606543810435,51.125
290,2017-05-21,286.32666666666665,7187.13625,0.0,63.62814814814814,22.661620227698094,55.14499999999999
290,2017-05-22,308.76,7493.791875,0.0,68.61333333333333,23.43713075164634,56.472500000000004
290,2017-05-23,318.43333333333334,7705.113125,0.0,70.76296296296296,23.50847956491806,59.54750000000001
290,2017-05-24,329.9266666666667,7701.44875,0.0,73.31703703703704,24.368569037813252,61.99250000000001
290,2017-05-25,308.84,7375.94875,0.0,68.63111111111111,23.817747739457474,59.36750000000001
290,2017-05-26,292.01995833333336,7268.931874999999,0.0,64.89332407407407,22.852145150777208,54.912499999999994
290,2017-05-27,315.1466666666667,7660.671875,0.0,70.03259259259261,23.400810244060857,60.635
290,2017-05-28,310.2866666666667,7407.8475,0.0,68.9525925925926,23.826273271539257,65.6675
290,2017-05-29,308.99333333333334,7518.931250000001,0.0,68.66518518518518,23.37642171921412,61.14499999999999
290,2017-05-30,311.24666666666667,7446.798750000001,0.0,69.16592592592593,23.7749783272831,61.6775
290,2017-05-31,291.50666666666666,6925.746875,0.0,64.77925925925926,23.94235768093804,62.2175
290,2017-06-01,248.49995833333332,6150.40875,0.0,55.222212962962956,22.98303501079411,58.7075
290,2017-06-02,237.5533333333333,6197.103125000001,0.0,52.78962962962963,21.80506790331078,52.23500000000001
290,2017-06-03,194.74666666666667,5150.593125,0.0,43.27703703703703,21.507891007320744,55.370000000000005
290,2017-06-04,250.26,6357.714375,0.0,55.61333333333334,22.391101833668017,57.50749999999999
290,2017-06-05,274.8933333333333,6817.320625,0.0,61.087407407407404,22.93694248994063,57.59
290,2017-06-06,259.1466666666667,6545.5925,0.0,57.58814814814816,22.520690406899334,52.6625
290,2017-06-07,274.3666666666667,6806.436874999999,0.0,60.970370370370375,22.92960449376908,59.517500000000005
290,2017-06-08,269.25333333333333,6646.71875,0.0,59.834074074074074,23.04298961214676,68.0
290,2017-06-09,279.706625,6971.323125,0.0,62.15702777777777,22.822991991805957,66.62750000000001
290,2017-06-10,276.26,6977.510625,0.0,61.39111111111111,22.52177103158,67.835
290,2017-06-11,281.04,7040.48,0.0,62.45333333333334,22.70653705429175,78.41000000000001
290,2017-06-12,279.49333333333334,7159.956875,0.0,62.10962962962962,22.204760059318716,79.3925
290,2017-06-13,295.32,7203.108749999999,0.0,65.62666666666667,23.321577645207707,71.3975
290,2017-06-14,270.42,6757.688125000001,0.0,60.093333333333334,22.76280099860335,61.205000000000005
290,2017-06-15,281.186625,7068.334374999999,0.0,62.485916666666675,22.628856630385428,62.74250000000001
290,2017-06-16,296.65333333333336,7427.2175,0.0,65.92296296296296,22.719989611781862,66.6425
290,2017-06-17,284.9266666666667,7074.12,0.0,63.31703703703704,22.91108795942895,69.02
290,2017-06-18,294.86,7266.845,0.0,65.52444444444446,23.081020259365197,79.385
290,2017-06-19,294.86,7246.115000000001,0.0,65.52444444444446,23.147051442968635,72.69500000000001
290,2017-06-20,275.62,6744.76125,0.0,61.248888888888885,23.244980440683996,68.33749999999999
290,2017-06-21,145.15333333333334,3845.7687499999997,0.0,32.25629629629629,21.4698438236684,63.64249999999999
290,2017-06-22,283.01995833333336,7138.7075,0.0,62.89332407407407,22.551867589281546,66.98
290,2017-06-23,293.65333333333336,7371.663125,0.0,65.2562962962963,22.659717571459755,70.44500000000002
290,2017-06-24,288.14,7267.8725,0.0,64.0311111111111,22.551804075631026,69.6725
290,2017-06-25,285.12,7268.245625,0.0,63.36000000000001,22.314292659860406,60.46347826086957
290,2017-06-26,214.99333333333334,5456.63375,0.0,47.7762962962963,22.412238029434253,61.22260869565218
290,2017-06-27,280.4866666666667,7001.37,0.0,62.33037037037037,22.78842077415642,59.21
290,2017-06-28,284.3066666666667,7091.450625,0.0,63.179259259259254,22.805363449722797,62.330000000000005
290,2017-06-29,293.97995833333334,7325.589375,0.0,65.32887962962963,22.827596671284137,61.04
290,2017-06-30,286.53333333333336,7218.53125,0.0,63.67407407407407,22.579345502052252,68.36750000000002
290,2017-07-01,283.1933333333333,7069.790625000001,0.0,62.93185185185185,22.785654671036003,70.24250000000002
290,2017-07-02,281.34,7077.155624999999,0.0,62.519999999999996,22.612978784114276,69.1025
290,2017-07-03,282.4733333333333,7122.41375,0.0,62.77185185185184,22.559802535731343,67.9025
290,2017-07-04,282.90000000000003,7173.09125,0.0,62.866666666666674,22.434253851155177,67.28
290,2017-07-05,282.0133333333333,7198.7275,0.0,62.66962962962963,22.284297390676954,68.255
290,2017-07-06,296.286625,7518.5825,0.0,65.84147222222222,22.416154710124324,72.05
290,2017-07-07,290.9533333333333,7377.110000000001,0.0,64.6562962962963,22.434795528932664,73.00249999999998
290,2017-07-08,300.6666666666667,7621.943125000001,0.0,66.81481481481481,22.439057785834922,67.8725
290,2017-07-09,287.27333333333337,6998.008125,0.0,63.838518518518526,23.351022870922687,65.6
290,2017-07-10,284.12666666666667,7030.610625,0.0,63.13925925925926,22.988148186472625,68.6675
290,2017-07-11,293.71999999999997,7225.420625,0.0,65.27111111111111,23.123598657852067,72.245
290,2017-07-12,276.8932916666667,7046.7925,0.0,61.531842592592604,22.351464737522626,65.75
290,2017-07-13,289.8066666666667,7458.420625,0.0,64.40148148148148,22.102761497474837,64.16749999999999
290,2017-07-14,297.12,7422.625,0.0,66.02666666666667,22.76980987184453,64.78250000000001
290,2017-07-15,285.9533333333333,7063.653125,0.0,63.54518518518518,23.02771454080678,71.3225
290,2017-07-16,294.11333333333334,7166.983125,0.0,65.35851851851852,23.343360080504972,70.775
290,2017-07-17,297.82666666666665,7286.458125,0.0,66.1837037037037,23.250491891841563,70.7
290,2017-07-18,300.7866666666667,7213.361250000001,0.0,66.84148148148148,23.719522188386478,74.1425
290,2017-07-19,295.5332916666667,7083.443749999999,0.0,65.67406481481481,23.732691801176824,73.77500000000002
290,2017-07-20,292.3533333333333,6992.452499999999,0.0,64.9674074074074,23.782831719072973,72.08749999999999
290,2017-07-21,197.75333333333333,4990.765,0.0,43.94518518518519,22.53936776782272,72.275
290,2017-07-22,205.88,5519.18875,0.0,45.75111111111111,21.218952996790815,69.905
290,2017-07-23,219.34,5927.08875,0.0,48.74222222222222,21.05045302946296,66.77
290,2017-07-24,217.88666666666666,5903.5025,0.0,48.419259259259256,20.99451959051239,60.92000000000001
290,2017-07-25,209.26,5710.599999999999,0.0,46.50222222222222,20.844405725025975,61.4975
290,2017-07-26,223.12,5813.822499999999,0.0,49.58222222222222,21.830403892333027,64.25750000000001
290,2017-07-27,215.23995833333333,5682.718124999999,0.0,47.831101851851855,21.545264127503735,70.205
290,2017-07-28,215.67333333333332,5808.849375000001,0.0,47.92740740740741,21.1198764490448,65.2025
290,2017-07-29,204.51333333333332,5599.290625000001,0.0,45.447407407407404,20.77656062210757,63.282500000000006
290,2017-07-30,207.09333333333333,5570.75125,0.0,46.02074074074074,21.146446111933486,67.13000000000001
290,2017-07-31,227.62,6044.580625,0.0,50.58222222222223,21.420484127190107,71.83999999999999
290,2017-08-01,227.30666666666664,6080.731875,0.0,50.51259259259259,21.2638234256775,70.4975
290,2017-08-02,231.76,6250.797500000001,0.0,51.502222222222215,21.09055897800774,72.98000000000002
290,2017-08-03,215.5533333333333,5622.354375,0.0,47.90074074074074,21.80828758434692,70.1
290,2017-08-04,152.07995833333334,3860.5437500000003,0.0,33.795546296296294,22.40828112152451,72.98
290,2017-08-05,196.25333333333333,5375.05375,0.0,43.61185185185185,20.769176080849014,68.9825
290,2017-08-06,229.77333333333334,5671.203750000001,0.0,51.06074074074074,23.046735203458542,62.997499999999995
290,2017-08-07,247.9,6155.178124999999,0.0,55.08888888888889,22.909781076942163,62.300000000000004
290,2017-08-08,211.28,5648.110000000001,0.0,46.95111111111112,21.278464241430616,64.58
290,2017-08-09,247.87333333333333,6345.539375,0.0,55.08296296296297,22.22011496768065,68.28500000000001
290,2017-08-10,243.58666666666667,6227.875,0.0,54.13037037037037,22.248393802951334,69.25999999999999
290,2017-08-11,243.79999999999998,6125.863125,0.0,54.17777777777778,22.63869822698115,70.66250000000001
290,2017-08-12,247.59995833333335,6402.835625,0.0,55.02221296296297,21.99698975279323,69.40999999999998
290,2017-08-13,239.96,6491.77625,0.0,53.32444444444444,21.02617856964289,69.26749999999998
290,2017-08-14,240.57333333333335,6568.004375,0.0,53.46074074074074,20.835267959320003,68.7125
290,2017-08-15,240.31333333333336,6493.239375,0.0,53.40296296296296,21.052394120992105,68.30749999999999
290,2017-08-16,248.27333333333334,6718.760625,0.0,55.17185185185186,21.019672475349985,64.96999999999998
290,2017-08-17,238.28,6508.18625,0.0,52.95111111111112,20.826325716579895,65.8325
290,2017-08-18,239.37333333333333,6533.319375,0.0,53.194074074074074,20.841401329949694,73.21250000000002
290,2017-08-19,235.86,6176.891250000001,0.0,52.413333333333334,21.720477918402718,71.795
290,2017-08-20,246.4332916666667,6322.548125,0.0,54.76295370370371,22.171356859866616,70.0775
290,2017-08-21,241.88,6333.490624999999,0.0,53.75111111111111,21.72410362834739,73.55750000000002
290,2017-08-22,167.01333333333335,4489.0575,0.0,37.114074074074075,21.163184278907345,72.62749999999998
290,2017-08-23,222.33333333333334,5867.378125,0.0,49.407407407407405,21.554876542256444,65.08999999999999
290,2017-08-24,219.24,5784.758125,0.0,48.72,21.558553928302747,60.4625
290,2017-08-25,200.39333333333332,5546.711875,0.0,44.53185185185185,20.55098774673198,57.56
290,2017-08-26,196.71333333333334,5636.15375,0.0,43.71407407407407,19.85345078833435,57.60500000000001
290,2017-08-27,207.04666666666665,5834.868750000001,0.0,46.01037037037037,20.184694909470853,59.78000000000001
290,2017-08-28,194.44000000000003,5347.361875,0.0,43.20888888888889,20.68383549099776,61.324999999999996
290,2017-08-29,211.97329166666668,5795.488125,0.0,47.10517592592593,20.8054043897103,62.7875
290,2017-08-30,168.94666666666666,4803.06,0.0,37.5437037037037,20.00859775966895,62.45000000000001
290,2017-08-31,154.42666666666665,3882.43375,0.0,34.31703703703703,22.62576548938035,57.965
290,2017-09-01,247.59333333333333,6598.155624999999,0.0,55.020740740740735,21.345259056558113,52.077499999999986
290,2017-09-02,200.98000000000002,5690.395625,0.0,44.662222222222226,20.09071615883181,53.945000000000014
290,2017-09-03,196.59333333333333,5655.650000000001,0.0,43.687407407407406,19.772942298606015,54.92750000000001
290,2017-09-04,203.21333333333334,5752.835,0.0,45.15851851851852,20.093487433200803,65.54
290,2017-09-05,203.44000000000003,5711.429375,0.0,45.20888888888889,20.261732350202323,64.58
290,2017-09-06,198.94000000000003,5572.256875,0.0,44.20888888888889,20.30841468221677,59.38999999999999
290,2017-09-07,198.02666666666667,5568.96,0.0,44.00592592592593,20.22714634130769,59.285000000000004
290,2017-09-08,178.47329166666668,5161.138125,0.0,39.660731481481484,19.670381793884314,56.5325
290,2017-09-09,177.92666666666665,5127.925625,0.0,39.53925925925926,19.737146419491776,57.77
290,2017-09-10,189.24,5370.768125,0.0,42.053333333333335,20.04294683639875,53.404999999999994
290,2017-09-11,191.79333333333332,5422.087500000001,0.0,42.62074074074074,20.121114074811796,57.74000000000001
290,2017-09-12,192.25333333333333,5405.5975,0.0,42.72296296296296,20.230900366600444,61.38499999999999
290,2017-09-13,202.50666666666666,5546.0,0.0,45.001481481481484,20.770382658172057,64.12250000000002
290,2017-09-14,191.02666666666667,5309.698125,0.0,42.45037037037037,20.464880111344474,65.9075
290,2017-09-15,162.22666666666666,4358.57875,0.0,36.05037037037037,21.1720243796342,66.665
290,2017-09-16,215.74666666666667,5689.49625,0.0,47.943703703703704,21.57025686686331,67.46750000000002
290,2017-09-17,204.59329166666666,5473.91375,0.0,45.46517592592592,21.26074494257219,67.6325
290,2017-09-18,219.29999999999998,5742.974999999999,0.0,48.733333333333334,21.72134651465486,68.57000000000001
290,2017-09-19,211.26,5519.84875,0.0,46.946666666666665,21.770837470863672,70.00999999999999
290,2017-09-20,213.81333333333336,5506.15875,0.0,47.51407407407408,22.088747643011764,66.75499999999998
290,2017-09-21,210.97333333333333,5437.009375000001,0.0,46.88296296296296,22.07255058199057,65.04499999999999
290,2017-09-22,211.16666666666666,5472.7075,0.0,46.925925925925924,21.948667800880806,62.645
290,2017-09-23,212.24666666666667,5551.245,0.0,47.165925925925926,21.748811102534457,68.4425
290,2017-09-24,207.89333333333332,5561.640625,0.0,46.19851851851852,21.262908870128186,74.465
290,2017-09-25,209.5533333333333,5638.481875,0.0,46.56740740740741,21.140605530652895,73.7375
290,2017-09-26,207.83329166666667,5484.066875,0.0,46.185175925925925,21.557451207483474,72.17
290,2017-09-27,212.60666666666668,5525.9725,0.0,47.24592592592593,21.88533491415111,73.31750000000002
290,2017-09-28,167.77333333333334,4652.451875,0.0,37.28296296296296,20.512853654062663,57.08749999999998
290,2017-09-29,165.28666666666666,4671.96125,0.0,36.730370370370366,20.12443180164552,51.1925
290,2017-09-30,167.4,4852.20375,0.0,37.2,19.62462932435597,50.2775
290,2017-10-01,171.19333333333336,4901.7612500000005,0.0,38.04296296296297,19.86642544951459,49.03999999999999
290,2017-10-02,188.04,5091.8525,0.0,41.78666666666667,21.006778966986964,51.4025
290,2017-10-03,184.84666666666666,5143.969375,0.0,41.07703703703704,20.440818731654197,56.495
290,2017-10-04,197.34,5408.733125,0.0,43.85333333333333,20.754133621632516,68.14249999999998
290,2017-10-05,193.30666666666664,5209.7475,0.0,42.95703703703703,21.106450083340032,59.74999999999999
290,2017-10-06,225.526625,5796.958125,0.0,50.11702777777778,22.130065301130095,55.31
290,2017-10-07,234.34,6124.984375,0.0,52.07555555555555,21.763386675306144,61.25749999999999
290,2017-10-08,214.0,5716.333125,0.0,47.55555555555556,21.295178337482444,69.8975
290,2017-10-09,214.67999999999998,5781.038125,0.0,47.70666666666666,21.123738913242327,60.55999999999998
290,2017-10-10,211.16,5543.35125,0.0,46.92444444444445,21.66827271980405,61.8425
290,2017-10-11,181.58666666666667,4966.98375,0.0,40.35259259259259,20.795829841176527,50.2475
290,2017-10-12,227.78666666666666,5711.15625,0.0,50.619259259259266,22.68763858262307,48.8825
290,2017-10-13,285.7,6748.259375000001,0.0,63.488888888888894,24.08260772183691,51.8975
290,2017-10-14,332.866625,7764.99625,0.0,73.97036111111112,24.38451040516171,61.955000000000005
290,2017-10-15,305.0733333333333,6949.43875,0.0,67.79407407407408,24.971208086568307,64.62499999999999
290,2017-10-16,340.20666666666665,7813.284375,0.0,75.60148148148149,24.76818747842161,43.504999999999995
290,2017-10-17,353.67333333333335,7827.978749999999,0.0,78.59407407407407,25.700271747813712,46.2575
290,2017-10-18,353.5933333333333,7782.504375,0.0,78.5762962962963,25.844595101103867,56.382500000000014
290,2017-10-19,302.11333333333334,6971.773125,0.0,67.1362962962963,24.64970264568735,60.169999999999995
290,2017-10-20,306.2932916666667,7182.766875,0.0,68.06517592592593,24.256646095922317,54.995000000000005
290,2017-10-21,353.5133333333333,8091.431250000001,0.0,78.55851851851851,24.85223708448091,58.745
290,2017-10-22,353.50666666666666,8042.359375,0.0,78.55703703703703,25.003405863786774,55.1886956521739
290,2017-10-23,353.48,8284.660625,0.0,78.55111111111111,24.270300953536847,58.46782608695653
290,2017-10-24,353.48,8064.106875,0.0,78.55111111111111,24.93409496965114,63.282500000000006
290,2017-10-25,299.0132916666667,6617.180625,0.0,66.44739814814815,25.704108297591198,53.20250000000001
290,2017-10-26,353.8733333333333,7879.043125,0.0,78.63851851851851,25.548146467059446,46.129999999999995
290,2017-10-27,313.9866666666667,7115.2275,0.0,69.77481481481482,25.101949617524138,45.965
290,2017-10-28,235.78,5574.569375,0.0,52.39555555555556,24.05917198462228,52.626363636363635
290,2017-10-29,354.15333333333336,7833.773125,0.0,78.70074074074076,25.716116346056566,48.81499999999999
290,2017-10-30,290.96666666666664,6834.068125000001,0.0,64.65925925925926,24.218596575504414,49.3175
290,2017-10-31,353.53995833333335,8161.806250000001,0.0,78.56443518518519,24.63980481836086,44.72
290,2017-11-01,278.82,6319.510625,0.0,61.96,25.09721391599053,40.722500000000004
290,2017-11-02,377.6666666666667,8072.82,0.0,83.92592592592592,26.61144295164377,52.745
290,2017-11-03,422.6666666666667,8763.68,0.0,93.92592592592592,27.434466900764164,50.79500000000001
290,2017-11-04,422.67333333333335,8680.22125,0.0,93.9274074074074,27.698681195610202,37.15999999999999
290,2017-11-05,422.6199583333334,8953.3025,0.0,93.9155462962963,26.850463237665036,48.98
290,2017-11-06,422.5933333333333,8976.955625,0.0,93.90962962962963,26.778028597467245,49.962500000000006
290,2017-11-07,422.6133333333333,8957.24375,0.0,93.91407407407407,26.83822812247474,34.6325
290,2017-11-08,423.98,8909.118124999999,0.0,94.21777777777778,27.070463460340154,35.57749999999999
290,2017-11-09,382.7733333333333,7904.0075,0.0,85.06074074074074,27.547320914246487,39.365
290,2017-11-10,371.43329166666666,7707.912499999999,0.0,82.54073148148147,27.411265684414843,21.59
290,2017-11-11,412.68,8909.081875,0.0,91.70666666666666,26.349083249389267,21.462500000000002
290,2017-11-12,386.28666666666663,8525.788125000001,0.0,85.84148148148148,25.772717900167404,30.0575
290,2017-11-13,433.84,8976.368124999999,0.0,96.40888888888888,27.492483585429305,32.22500000000001
290,2017-11-14,436.51329166666665,8975.8025,0.0,97.0029537037037,27.663633501634592,34.145
290,2017-11-15,436.28,8975.946249999999,0.0,96.9511111111111,27.648406057095837,36.349999999999994
290,2017-11-16,436.3866666666667,8976.444375000001,0.0,96.97481481481482,27.653631198736438,42.785
290,2017-11-17,436.32,8975.803125,0.0,96.96000000000001,27.651381892358522,27.15499999999999
290,2017-11-18,430.506625,8960.4425,0.0,95.66813888888889,27.3297349456607,29.517500000000002
290,2017-11-19,395.6466666666667,8489.1925,0.0,87.92148148148149,26.51100351679176,31.54249999999999
290,2017-11-20,406.50666666666666,8591.021875,0.0,90.3348148148148,26.915836740576594,23.360000000000003
290,2017-11-21,343.3866666666667,7763.0225,0.0,76.30814814814816,25.16156332436525,38.495000000000005
290,2017-11-22,391.59999999999997,8303.6925,0.0,87.02222222222223,26.82603351862239,33.5075
290,2017-11-23,317.5799583333333,7316.020625,0.0,70.57332407407408,24.69239434362736,26.4875
290,2017-11-24,351.71333333333337,8024.813125000001,0.0,78.15851851851853,24.93095660439791,41.42
290,2017-11-25,373.42,8294.93125,0.0,82.98222222222222,25.607655679284058,45.27499999999998
290,2017-11-26,300.9866666666667,7170.53375,0.0,66.88592592592593,23.87705781161533,29.46499999999999
290,2017-11-27,289.8,6933.8675,0.0,64.4,23.774307772682416,22.145
290,2017-11-28,358.90000000000003,8044.403125,0.0,79.75555555555556,25.378425243119988,30.439999999999998
290,2017-11-29,398.19329166666665,8651.705625,0.0,88.48739814814815,26.1804581925685,38.457499999999996
290,2017-11-30,398.15333333333336,8658.579375,0.0,88.47851851851853,26.15704932286052,30.5525
290,2017-12-01,398.26,8391.226875,0.0,88.50222222222222,26.997668720920302,38.87
290,2017-12-02,424.31333333333333,8781.253125000001,0.0,94.29185185185186,27.48623281233312,35.690000000000005
290,2017-12-03,391.31333333333333,8314.394375,0.0,86.95851851851853,26.771891942854566,33.28249999999999
290,2017-12-04,399.97995833333334,8730.85875,0.0,88.88443518518518,26.05951367215485,33.48500000000001
290,2017-12-05,311.62,7151.803124999999,0.0,69.2488888888889,24.78533598243217,49.41499999999999
290,2017-12-06,235.99333333333334,5152.99,0.0,52.442962962962966,26.051064419772686,34.88
290,2017-12-07,341.15333333333336,7973.50375,0.0,75.81185185185186,24.338031794087737,33.515
290,2017-12-08,315.1466666666667,7263.243750000001,0.0,70.03259259259261,24.681249185515615,30.065
290,2017-12-09,363.67329166666667,8124.07125,0.0,80.81628703703704,25.46377110405766,29.232500000000005
290,2017-12-10,437.1933333333333,8975.0675,0.0,97.15407407407407,27.708999526868304,28.407500000000002
290,2017-12-11,365.47333333333336,8208.803750000001,0.0,81.21629629629629,25.325665075674937,17.450000000000003
290,2017-12-12,412.40000000000003,8960.788125000001,0.0,91.64444444444445,26.179267202198986,18.290000000000003
290,2017-12-13,355.66,8319.9025,0.0,79.03555555555556,24.31654257166275,10.8125
290,2017-12-14,351.2799583333333,8234.478125,0.0,78.06221296296295,24.26623115620268,2.9600000000000004
290,2017-12-15,275.7133333333333,6804.08625,0.0,61.26962962962963,23.050109696132147,7.407499999999999
290,2017-12-16,365.44666666666666,8526.990625,0.0,81.21037037037037,24.37885236393766,17.24
290,2017-12-17,303.88,7547.57375,0.0,67.52888888888889,22.902336440678482,-0.032499999999999994
290,2017-12-18,341.42,7967.38625,0.0,75.8711111111111,24.37575769176079,13.565
290,2017-12-19,334.54,8000.1875,0.0,74.34222222222222,23.786630417516257,32.637499999999996
290,2017-12-20,355.426625,8234.2475,0.0,78.98369444444444,24.553368338049914,27.424999999999994
290,2017-12-21,366.26666666666665,8427.306875,0.0,81.39259259259259,24.72257056485663,11.284999999999997
290,2017-12-22,389.6133333333333,8718.073125,0.0,86.58074074074074,25.42133427116799,12.559999999999997
290,2017-12-23,362.48,8351.446249999999,0.0,80.55111111111111,24.689221542516265,26.9225
290,2017-12-24,299.3533333333333,7469.156875000001,0.0,66.52296296296296,22.798042308415756,32.63
290,2017-12-25,348.02662499999997,8186.4925,0.0,77.33924999999999,24.182413309179722,23.2775
290,2017-12-26,368.8733333333333,8429.376875,0.0,81.97185185185184,24.89240318582597,19.133913043478255
290,2017-12-27,369.0933333333333,8563.546875,0.0,82.02074074074073,24.51701312268593,-4.736363636363636
290,2017-12-28,352.1933333333333,8307.961874999999,0.0,78.26518518518519,24.114134223536958,-9.954999999999998
290,2017-12-29,336.74,7982.523125,0.0,74.83111111111111,23.996039055216222,-5.207499999999999
290,2017-12-30,320.55329166666667,7673.105625,0.0,71.23406481481483,23.76370225057631,-6.82
290,2017-12-31,344.8066666666667,8197.614375,0.0,76.62370370370371,23.926171271694585,-4.6674999999999995
290,2018-01-01,345.2266666666667,8500.5925,0.0,76.71703703703704,23.101499754935386,-9.9175
290,2018-01-02,297.70666666666665,7754.63375,0.0,66.15703703703704,21.837972109973027,5.750000000000001
290,2018-01-03,317.92,7640.639375,0.0,70.64888888888888,23.668633534131864,20.479999999999997
290,2018-01-04,348.21333333333337,8426.73375,0.0,77.38074074074075,23.50559030194957,16.9475
290,2018-01-05,348.19995833333337,8603.86375,0.0,77.37776851851854,23.020790277539874,-4.72
290,2018-01-06,300.4733333333333,7843.634375000001,0.0,66.77185185185185,21.790822928022795,-8.664999999999997
290,2018-01-07,264.04,7231.681250000001,0.0,58.67555555555556,20.768995222699193,0.9424999999999993
290,2018-01-08,288.59999999999997,7573.767500000001,0.0,64.13333333333333,21.67551354065199,30.507500000000007
290,2018-01-09,300.58666666666664,7647.638125,0.0,66.79703703703703,22.357715252845537,29.742499999999993
290,2018-01-10,348.0933333333333,8292.864375,0.0,77.35407407407408,23.876803256065685,14.5925
290,2018-01-11,348.09329166666663,8137.0125,0.0,77.35406481481482,24.334123538549584,43.43749999999998
290,2018-01-12,336.90000000000003,8067.1375,0.0,74.86666666666667,23.755632031808062,45.4175
290,2018-01-13,322.31333333333333,7862.663125,0.0,71.62518518518519,23.31812578804561,6.0425
290,2018-01-14,346.3733333333333,8572.858125,0.0,76.97185185185185,22.982848299239496,-11.027499999999998
290,2018-01-15,297.88,7702.895,0.0,66.19555555555556,21.99745333843098,-4.892499999999998
290,2018-01-16,294.11333333333334,7612.816875,0.0,65.35851851851852,21.97628952919976,8.337500000000002
290,2018-01-17,322.986625,8041.05375,0.0,71.77480555555556,22.848443031590644,16.2275
290,2018-01-18,348.25333333333333,8525.873125,0.0,77.38962962962962,23.234934597322486,24.2075
290,2018-01-19,322.76666666666665,7966.4725,0.0,71.72592592592592,23.046641896885838,28.115000000000006
290,2018-01-20,348.3,8363.095625,0.0,77.4,23.69034851254615,38.76499999999999
290,2018-01-21,318.41333333333336,7773.606875,0.0,70.75851851851851,23.299881340832247,34.1
290,2018-01-22,348.1532916666667,8506.910625,0.0,77.36739814814814,23.280037388393534,22.580000000000002
290,2018-01-23,306.96666666666664,7266.108749999999,0.0,68.21481481481482,24.03113939386363,32.57
290,2018-01-24,320.0133333333333,7596.5975,0.0,71.11407407407407,23.962603140565374,17.6225
290,2018-01-25,348.18,8455.108125,0.0,77.37333333333332,23.42446566879356,8.4125
290,2018-01-26,272.48,6755.072499999999,0.0,60.55111111111111,22.945084107782215,9.095
290,2018-01-27,337.8933333333333,8351.499375,0.0,75.0874074074074,23.014429203751348,30.662857142857142
290,2018-01-28,299.09329166666663,7331.955625,0.0,66.46517592592592,23.20448223885546,36.574999999999996
290,2018-01-29,358.44,8482.573125,0.0,79.65333333333334,24.03664748837635,19.917500000000008
290,2018-01-30,358.44666666666666,8537.4,0.0,79.65481481481481,23.882729194160074,14.570000000000002
290,2018-01-31,358.47333333333336,8649.151875,0.0,79.66074074074075,23.575904789059003,10.88
290,2018-02-01,335.68,8206.526875,0.0,74.59555555555555,23.267574242036872,34.9325
290,2018-02-02,358.42,8607.889375,0.0,79.64888888888889,23.68539306806941,7.2799999999999985
290,2018-02-03,285.286625,7275.0025,0.0,63.39702777777778,22.30659602579747,12.515000000000002
290,2018-02-04,316.74,7655.1825,0.0,70.38666666666667,23.53598624200011,31.130000000000006
290,2018-02-05,165.14666666666668,3669.056875,0.0,36.69925925925926,25.603563010695733,16.265
290,2018-02-06,358.74,8030.45,0.0,79.72,25.41118741789066,19.212499999999995
290,2018-02-07,358.46000000000004,8706.225625000001,0.0,79.65777777777778,23.420481555308495,11.427500000000002
290,2018-02-08,336.43333333333334,8303.540625,0.0,74.76296296296296,23.047336442030648,12.860000000000001
290,2018-02-09,372.7799583333333,8710.163125000001,0.0,82.83999074074073,24.3450855346192,16.355
290,2018-02-10,378.64000000000004,8784.3375,0.0,84.14222222222223,24.518986586448136,22.4975
290,2018-02-11,378.6933333333333,8850.21375,0.0,84.15407407407407,24.33990830008045,24.830000000000002
290,2018-02-12,378.70666666666665,8831.83875,0.0,84.15703703703703,24.391407231654394,22.414999999999996
290,2018-02-13,390.29333333333335,8920.241250000001,0.0,86.73185185185186,24.888548589173837,8.2475
290,2018-02-14,400.8199583333333,8976.144375,0.0,89.07110185185185,25.40063343904022,30.507499999999993
290,2018-02-15,407.88000000000005,8976.69125,0.0,90.64000000000001,25.84646542232362,36.97250000000001
290,2018-02-16,407.85999999999996,8976.061875,0.0,90.63555555555554,25.847010255077297,31.197500000000005
290,2018-02-17,370.48,8309.470625,0.0,82.3288888888889,25.36158834225776,18.3725
290,2018-02-18,407.7799583333333,8976.349375,0.0,90.61776851851852,25.841110152341614,30.867499999999996
290,2018-02-19,353.1333333333334,7836.895625,0.0,78.47407407407408,25.63183443075537,33.657500000000006
290,2018-02-20,407.7266666666667,8977.0425,0.0,90.60592592592593,25.835738094020265,36.65749999999999
290,2018-02-21,417.7266666666667,8977.698125,0.0,92.82814814814814,26.467458463605027,46.22
290,2018-02-22,360.8533333333333,7938.538125,0.0,80.18962962962962,25.85682668677042,24.4175
290,2018-02-23,370.246625,8103.415625000001,0.0,82.27702777777777,25.990104864473945,26.150000000000002
290,2018-02-24,418.0466666666667,8894.556875,0.0,92.89925925925927,26.735326136063286,36.44
290,2018-02-25,388.67333333333335,8410.500625,0.0,86.37185185185186,26.287418268609635,37.160000000000004
290,2018-02-26,378.75333333333333,8032.626875000001,0.0,84.1674074074074,26.82155220998126,38.0525
290,2018-02-27,430.00666666666666,8976.278124999999,0.0,95.55703703703703,27.249838089832533,39.48499999999999
290,2018-02-28,432.01329166666665,8976.551875,0.0,96.0029537037037,27.376164496688272,45.7925
290,2018-03-01,432.0,8975.849375,0.0,96.0,27.37746476499891,36.49250000000001
290,2018-03-02,431.9866666666667,8976.050625,0.0,95.99703703703703,27.376005976521057,31.955000000000002
290,2018-03-03,432.02,8976.50375,0.0,96.00444444444443,27.37673636761603,35.675000000000004
290,2018-03-04,432.08662499999997,8976.683125,0.0,96.01925,27.380411201436942,30.35749999999999
290,2018-03-05,389.71333333333337,8401.360625,0.0,86.60296296296298,26.386432429145305,29.997500000000002
290,2018-03-06,425.17333333333335,8919.1275,0.0,94.48296296296296,27.116190955274995,31.790000000000003
290,2018-03-07,432.06666666666666,8976.918749999999,0.0,96.01481481481483,27.378427839978194,32.285
290,2018-03-08,432.08666666666664,8976.8225,0.0,96.01925925925926,27.379988730855366,29.86250000000001
290,2018-03-09,423.5332916666667,8823.619375,0.0,94.11850925925927,27.303971741912193,30.365
290,2018-03-10,383.02666666666664,8214.5975,0.0,85.11703703703704,26.523312378428223,29.795
290,2018-03-11,398.1333333333334,8975.81,0.0,88.47407407407408,25.231317408803346,30.199999999999992
290,2018-03-12,394.06666666666666,8582.45875,0.0,87.57037037037037,26.118186184763843,32.105
290,2018-03-13,432.12662500000005,8976.76625,0.0,96.02813888888889,27.382692349913125,31.332499999999992
290,2018-03-14,384.4666666666667,8310.919375,0.0,85.43703703703704,26.314472044262317,32.22500000000001
290,2018-03-15,417.20666666666665,8876.486875,0.0,92.71259259259259,26.735921793258875,31.4375
290,2018-03-16,328.3333333333333,7895.844375000001,0.0,72.96296296296296,23.65382795990637,22.34
290,2018-03-17,398.00666666666666,8713.8775,0.0,88.44592592592593,25.981482857532583,16.999999999999996
290,2018-03-18,432.286625,8976.390625,0.0,96.06369444444445,27.393977393242807,10.632499999999999
290,2018-03-19,356.6933333333333,8291.045625,0.0,79.26518518518519,24.472071069778696,15.132499999999999
290,2018-03-20,339.40000000000003,8010.068125000001,0.0,75.42222222222222,24.10242089337203,16.654999999999998
290,2018-03-21,319.31333333333333,7293.870625,0.0,70.95851851851852,24.902562317902067,20.66
290,2018-03-22,410.76,8976.854375,0.0,91.28,26.028491745472927,31.377499999999998
290,2018-03-23,417.59329166666663,8977.07375,0.0,92.79850925925925,26.46084801034289,34.7825
290,2018-03-24,417.6933333333333,8976.34375,0.0,92.82074074074073,26.469339602899133,27.964999999999993
290,2018-03-25,424.0133333333333,8976.431875,0.0,94.22518518518518,26.869575922423827,30.514999999999997
290,2018-03-26,431.99333333333334,8976.754375,0.0,95.99851851851852,27.374282230795444,30.342499999999998
290,2018-03-27,382.95995833333336,8374.491250000001,0.0,85.10221296296297,26.01237294646937,36.20749999999999
290,2018-03-28,398.29333333333335,8976.725,0.0,88.50962962962964,25.238884386504484,39.574999999999996
290,2018-03-29,416.72,8976.748125,0.0,92.60444444444445,26.406469621945277,41.92250000000001
290,2018-03-30,342.58,7668.71125,0.0,76.1288888888889,25.41116974945866,39.695
290,2018-03-31,404.20666666666665,8976.795625,0.0,89.8237037037037,25.613396490304467,38.2175
290,2018-04-01,399.08662499999997,8976.28625,0.0,88.68591666666667,25.290389462290154,36.597500000000004
290,2018-04-02,399.06,8977.020625,0.0,88.68,25.28663344805449,33.2375
290,2018-04-03,414.9266666666667,8976.79125,0.0,92.20592592592592,26.292704410263397,37.370000000000005
290,2018-04-04,315.16,6850.278125,0.0,70.03555555555556,26.170253245496273,35.45750000000001
290,2018-04-05,322.58,6884.538125,0.0,71.68444444444445,26.65309616056003,22.985
290,2018-04-06,387.8799583333334,8892.515,0.0,86.1955462962963,24.81177143158538,30.642500000000002
290,2018-04-07,407.32,8945.095625,0.0,90.51555555555557,25.90214828847437,31.909999999999997
290,2018-04-08,422.44666666666666,8976.8225,0.0,93.87703703703703,26.769131901132674,29.397499999999994
290,2018-04-09,422.4666666666667,8976.859375,0.0,93.88148148148149,26.77028927193395,29.419999999999998
290,2018-04-10,432.8333333333333,8977.171875,0.0,96.18518518518519,27.426235256053598,31.775000000000002
290,2018-04-11,442.1132916666666,8976.6525,0.0,98.24739814814814,28.01587533991342,37.339999999999996
290,2018-04-12,409.21333333333337,8456.653124999999,0.0,90.9362962962963,27.525568449331956,42.267500000000005
290,2018-04-13,311.11333333333334,6734.263125,0.0,69.1362962962963,26.279287155778373,42.830000000000005
290,2018-04-14,376.70666666666665,7974.861250000001,0.0,83.71259259259259,26.86984790975377,30.432500000000008
290,2018-04-15,304.6666666666667,7073.313125000001,0.0,67.7037037037037,24.501185299294317,26.892499999999995
290,2018-04-16,281.67995833333333,7087.138749999999,0.0,62.5955462962963,22.608411558464894,35.39000000000001
290,2018-04-17,356.22,8576.5725,0.0,79.16000000000001,23.625965967173954,34.2875
290,2018-04-18,410.3866666666667,8976.393125,0.0,91.19703703703705,26.00617110957422,37.8275
290,2018-04-19,415.1333333333334,8784.0575,0.0,92.25185185185187,26.882984062635945,35.427499999999995
290,2018-04-20,410.48,8711.123125,0.0,91.21777777777778,26.80420231882174,37.25
290,2018-04-21,414.65995833333335,8780.206875,0.0,92.1466574074074,26.86410578436526,40.67
290,2018-04-22,408.64000000000004,8678.258749999999,0.0,90.8088888888889,26.785102867938033,42.964999999999996
290,2018-04-23,366.71333333333337,7737.419375,0.0,81.49185185185186,26.95973394589043,47.9075
290,2018-04-24,426.71333333333337,8975.895625,0.0,94.82518518518519,27.042289473790287,56.5325
290,2018-04-25,392.266625,8651.55625,0.0,87.1703611111111,25.79123632862777,55.17499999999998
290,2018-04-26,397.71333333333337,8682.615625,0.0,88.38074074074075,26.05581208267654,48.192499999999995
290,2018-04-27,418.9866666666667,8976.061875,0.0,93.10814814814815,26.552132275962304,51.29750000000001
290,2018-04-28,268.38666666666666,6259.787499999999,0.0,59.641481481481485,24.38857265078443,48.2075
290,2018-04-29,366.46000000000004,7970.445625,0.0,81.43555555555557,26.15345153092784,41.7275
290,2018-04-30,381.506625,8120.060624999999,0.0,84.77924999999999,26.725623761891555,45.58999999999998
290,2018-05-01,386.58,8540.5,0.0,85.90666666666667,25.74785902464727,52.715
290,2018-05-02,377.72,8460.647500000001,0.0,83.93777777777778,25.395187149289306,68.26249999999999
290,2018-05-03,407.76666666666665,8975.178750000001,0.0,90.61481481481482,25.8436381807128,61.339999999999996
290,2018-05-04,406.0333333333333,8947.490625,0.0,90.22962962962963,25.813415640705905,55.392500000000005
290,2018-05-05,349.7932916666667,7874.530624999999,0.0,77.7318425925926,25.268056415284928,58.8425
290,2018-05-06,304.15333333333336,7415.13,0.0,67.58962962962963,23.3323696879818,59.56999999999999
290,2018-05-07,294.1666666666667,6528.480625,0.0,65.37037037037037,25.63104881015949,51.425000000000004
290,2018-05-08,300.24,6340.548125,0.0,66.72,26.935608189236792,56.12000000000001
290,2018-05-09,389.8533333333333,8699.7325,0.0,86.63407407407408,25.49061952319926,62.91500000000001
290,2018-05-10,367.75333333333333,8012.526875,0.0,81.72296296296297,26.107912985245925,66.21499999999999
290,2018-05-11,369.286625,8350.32875,0.0,82.06369444444445,25.156200209981755,45.8375
290,2018-05-12,273.06666666666666,6299.54,0.0,60.681481481481484,24.65726421647013,51.5
290,2018-05-13,427.32666666666665,8974.91375,0.0,94.96148148148148,27.084121250994997,57.29
290,2018-05-14,403.48,8734.995625,0.0,89.66222222222223,26.27509883078314,64.085
290,2018-05-15,266.71999999999997,6272.791249999999,0.0,59.27111111111111,24.18687640317485,60.67250000000001
290,2018-05-16,304.71995833333335,6595.31625,0.0,67.71554629629631,26.281509947600235,59.495
290,2018-05-17,417.5333333333333,8975.175625,0.0,92.78518518518518,26.462644041885003,61.67000000000001
290,2018-05-18,375.6933333333333,8704.555624999999,0.0,83.4874074074074,24.551154627277267,53.120000000000005
290,2018-05-19,366.16,8860.854375,0.0,81.36888888888889,23.50608694360055,55.445
290,2018-05-20,333.09999999999997,8618.905625,0.0,74.02222222222223,21.984042009200365,60.252500000000005
290,2018-05-21,364.2932916666667,8572.853125,0.0,80.95406481481481,24.171902211344868,60.28249999999999
290,2018-05-22,370.9066666666667,8851.50125,0.0,82.42370370370371,23.835965176591436,59.12750000000002
290,2018-05-23,382.0933333333333,8873.40875,0.0,84.90962962962962,24.494242355785136,62.8775
290,2018-05-24,320.1666666666667,8343.584375,0.0,71.14814814814815,21.82772583542337,60.905
290,2018-05-25,341.50666666666666,8547.720625,0.0,75.89037037037036,22.72657051838958,66.71750000000002
290,2018-05-26,373.03999999999996,8819.076875,0.0,82.89777777777778,24.061201605827552,65.7275
290,2018-05-27,371.67329166666667,8916.233125,0.0,82.59406481481481,23.711824763411197,65.6825
290,2018-05-28,313.68666666666667,8195.765,0.0,69.70814814814814,21.771662831013604,67.04
290,2018-05-29,337.75333333333333,8691.225625000001,0.0,75.0562962962963,22.105668720853675,67.98500000000001
290,2018-05-30,356.71333333333337,8591.904375,0.0,79.26962962962963,23.616467966619386,67.715
290,2018-05-31,399.26666666666665,8975.69375,0.0,88.72592592592592,25.303469037018882,75.67999999999998
290,2018-06-01,379.9999583333333,8939.770625,0.0,84.44443518518518,24.179215779966142,76.14500000000002
290,2018-06-02,298.9266666666667,7304.891250000001,0.0,66.42814814814815,23.27747893881681,64.7975
290,2018-06-03,382.4866666666667,8683.596875000001,0.0,84.99703703703703,25.05541985509957,63.335
290,2018-06-04,284.14,6740.460625,0.0,63.14222222222222,23.97882167486637,58.65500000000001
290,2018-06-05,294.37333333333333,8159.7525,0.0,65.4162962962963,20.521377878121232,55.06250000000002
290,2018-06-06,344.446625,8732.601875,0.0,76.54369444444443,22.436923686523453,57.5
290,2018-06-07,378.78666666666663,8977.468125,0.0,84.17481481481481,24.00080726794251,60.2075
290,2018-06-08,390.0466666666667,8976.898125,0.0,86.67703703703704,24.715836413210447,63.379999999999995
290,2018-06-09,417.52,8976.661875,0.0,92.78222222222222,26.457417761803946,61.115
290,2018-06-10,417.5733333333333,8976.36375,0.0,92.79407407407408,26.46167621171892,57.754999999999995
290,2018-06-11,376.67995833333333,8788.85375,0.0,83.7066574074074,24.379529161992384,58.4
290,2018-06-12,365.46000000000004,8936.0525,0.0,81.21333333333334,23.26372075365493,64.1525
290,2018-06-13,348.24,8706.606875,0.0,77.38666666666667,22.75174736197102,67.4525
290,2018-06-14,378.44,8976.803750000001,0.0,84.09777777777776,23.98061633759863,59.975
290,2018-06-15,335.0,8422.363125,0.0,74.44444444444444,22.625380055275954,64.62500000000001
290,2018-06-16,307.74,7739.959374999999,0.0,68.38666666666667,22.61675565965099,67.79
290,2018-06-17,112.57995833333332,2908.785,0.0,25.01776851851852,22.01580143093346,72.005
290,2018-06-18,371.8533333333333,8688.836874999999,0.0,82.63407407407406,24.34417565367299,76.5425
290,2018-06-19,365.6666666666667,8299.665625,0.0,81.25925925925927,25.06165890133542,65.08250000000001
290,2018-06-20,320.8533333333333,6791.947499999999,0.0,71.30074074074074,26.87183184368123,67.33999999999999
290,2018-06-21,427.25333333333333,8976.045,0.0,94.94518518518518,27.076060534208302,62.29250000000001
290,2018-06-22,404.9399583333333,8973.62625,0.0,89.9866574074074,25.668925792247148,63.05749999999998
290,2018-06-23,432.18666666666667,8976.96125,0.0,96.04148148148147,27.38590213054804,64.24999999999999
290,2018-06-24,411.48,8786.338125,0.0,91.44,26.63948697057456,64.40750000000001
290,2018-06-25,221.98000000000002,5005.823125,0.0,49.3288888888889,25.224547528001867,61.25
290,2018-06-26,264.34,6321.565,0.0,58.74222222222222,23.786104126641632,61.737500000000004
290,2018-06-27,345.71333333333337,8799.633749999999,0.0,76.82518518518519,22.347892351517217,66.08000000000001
290,2018-06-28,347.686625,8966.01,0.0,77.26369444444444,22.05838961301255,68.93750000000001
290,2018-06-29,346.93333333333334,8936.94375,0.0,77.0962962962963,22.08218491298487,75.77749999999999
290,2018-06-30,347.1466666666667,8940.67375,0.0,77.14370370370371,22.086545273565715,80.6375
290,2018-07-01,336.3533333333333,8914.03375,0.0,74.74518518518518,21.463794410446084,83.73500000000001
290,2018-07-02,337.8666666666667,8894.550625,0.0,75.08148148148149,21.607592145468534,83.6225
290,2018-07-03,340.83329166666664,8913.77125,0.0,75.74073148148148,21.750315547947476,78.61999999999999
290,2018-07-04,359.6066666666666,8460.868124999999,0.0,79.91259259259259,24.176745916234083,78.425
290,2018-07-05,406.3733333333333,8974.02375,0.0,90.30518518518518,25.758645644076633,82.415
290,2018-07-06,396.00666666666666,8729.065,0.0,88.00148148148148,25.80594739782809,69.77
290,2018-07-07,407.9666666666667,8975.345,0.0,90.65925925925926,25.855834944382515,66.905
290,2018-07-08,400.08662499999997,8961.789375,0.0,88.90813888888889,25.394773186223574,72.14
290,2018-07-09,324.26,7948.18375,0.0,72.05777777777777,23.20654661093695,75.59750000000001
290,2018-07-10,378.42,8971.855,0.0,84.09333333333333,23.99257567136339,74.0975
290,2018-07-11,401.06,8973.006875000001,0.0,89.12444444444445,25.424732182283844,67.33999999999999
290,2018-07-12,425.1066666666666,8972.899374999999,0.0,94.46814814814815,26.949465508992432,67.7075
290,2018-07-13,401.826625,8739.94125,0.0,89.29480555555556,26.152621852101504,71.015
290,2018-07-14,422.49333333333334,8931.6925,0.0,93.88740740740741,26.907362866680767,75.26
290,2018-07-15,418.02666666666664,8970.80125,0.0,92.89481481481481,26.506829835542522,76.8125
290,2018-07-16,392.85999999999996,8831.930624999999,0.0,87.30222222222221,25.302719509680628,77.81750000000001
290,2018-07-17,402.99329166666666,8956.34,0.0,89.55406481481482,25.594831974860515,76.14500000000001
290,2018-07-18,179.90666666666667,4387.005,0.0,39.97925925925926,23.327283394682453,65.83250000000001
290,2018-07-19,384.66,8616.150625,0.0,85.48,25.39503306327122,67.3025
290,2018-07-20,331.56,7156.076249999999,0.0,73.68,26.35555762838609,72.0425
290,2018-07-21,417.2733333333333,8975.01625,0.0,92.7274074074074,26.44663524827725,74.135
290,2018-07-22,417.15333333333336,8975.47375,0.0,92.70074074074074,26.43768203445652,68.57000000000001
290,2018-07-23,421.9732916666667,8975.120625,0.0,93.77184259259259,26.744205911593404,79.085
290,2018-07-24,428.0933333333333,8975.3125,0.0,95.13185185185185,27.131507429716546,76.985
290,2018-07-25,426.8733333333333,8975.2675,0.0,94.86074074074074,27.054322460150754,74.255
290,2018-07-26,427.1066666666666,8974.978125,0.0,94.91259259259259,27.06998340331764,75.4775
290,2018-07-27,430.066625,8975.120625,0.0,95.57036111111111,27.257152530378015,73.835
290,2018-07-28,55.52,1171.189375,0.0,12.337777777777777,26.96543133057937,69.5375
290,2018-07-29,0.0,0.0,0.0,0.0,0.0,70.295
290,2018-07-30,0.0,0.0,0.0,0.0,0.0,71.21
290,2018-07-31,0.0,0.0,0.0,0.0,0.0,73.03999999999999
290,2018-08-01,0.0,0.0,0.0,0.0,0.0,76.0475
290,2018-08-02,0.0,0.0,0.0,0.0,0.0,75.8225
290,2018-08-03,0.0,0.0,0.0,0.0,0.0,74.28500000000001
290,2018-08-04,0.0,0.0,0.0,0.0,0.0,74.9525
290,2018-08-05,0.0,0.0,0.0,0.0,0.0,78.4775
290,2018-08-06,0.0,0.0,0.0,0.0,0.0,81.425
290,2018-08-07,0.0,0.0,0.0,0.0,0.0,75.185
290,2018-08-08,0.0,0.0,0.0,0.0,0.0,73.72999999999999
290,2018-08-09,0.0,0.0,0.0,0.0,0.0,73.03249999999998
290,2018-08-10,0.0,0.0,0.0,0.0,0.0,68.5775
290,2018-08-11,0.0,0.0,0.0,0.0,0.0,68.42
290,2018-08-12,0.0,0.0,0.0,0.0,0.0,70.61749999999999
290,2018-08-13,0.0,0.0,0.0,0.0,0.0,73.94000000000001
290,2018-08-14,0.0,0.0,0.0,0.0,0.0,74.6225
290,2018-08-15,0.0,0.0,0.0,0.0,0.0,74.1125
290,2018-08-16,0.0,0.0,0.0,0.0,0.0,70.46
290,2018-08-17,0.0,0.0,0.0,0.0,0.0,70.84249999999999
290,2018-08-18,0.0,0.0,0.0,0.0,0.0,68.0825
290,2018-08-19,0.0,0.0,0.0,0.0,0.0,68.0525
290,2018-08-20,0.0,0.0,0.0,0.0,0.0,69.83
290,2018-08-21,0.0,0.0,0.0,0.0,0.0,68.8325
290,2018-08-22,0.0,0.0,0.0,0.0,0.0,69.67999999999999
290,2018-08-23,0.0,0.0,0.0,0.0,0.0,65.48
290,2018-08-24,0.0,0.0,0.0,0.0,0.0,70.865
290,2018-08-25,0.0,0.0,0.0,0.0,0.0,71.765
290,2018-08-26,0.0,0.0,0.0,0.0,0.0,71.83999999999999
290,2018-08-27,0.0,0.0,0.0,0.0,0.0,73.205
290,2018-08-28,0.0,0.0,0.0,0.0,0.0,80.4575
290,2018-08-29,0.0,0.0,0.0,0.0,0.0,77.855
290,2018-08-30,0.0,0.0,0.0,0.0,0.0,62.95999999999999
290,2018-08-31,0.0,0.0,0.0,0.0,0.0,63.74
290,2018-09-01,0.0,0.0,0.0,0.0,0.0,73.535
290,2018-09-02,0.0,0.0,0.0,0.0,0.0,75.2
290,2018-09-03,0.0,0.0,0.0,0.0,0.0,79.36250000000001
290,2018-09-04,0.0,0.0,0.0,0.0,0.0,72.79999999999998
290,2018-09-05,0.0,0.0,0.0,0.0,0.0,79.91749999999999
290,2018-09-06,0.0,0.0,0.0,0.0,0.0,72.19250000000001
290,2018-09-07,0.0,0.0,0.0,0.0,0.0,60.58249999999999
290,2018-09-08,0.0,0.0,0.0,0.0,0.0,57.830000000000005
290,2018-09-09,0.0,0.0,0.0,0.0,0.0,52.92499999999999
290,2018-09-10,0.0,0.0,0.0,0.0,0.0,53.93750000000001
290,2018-09-11,0.0,0.0,0.0,0.0,0.0,62.9675
290,2018-09-12,0.0,0.0,0.0,0.0,0.0,67.355
290,2018-09-13,0.0,0.0,0.0,0.0,0.0,65.50250000000001
290,2018-09-14,0.0,0.0,0.0,0.0,0.0,68.2325
290,2018-09-15,0.0,0.0,0.0,0.0,0.0,73.1375
290,2018-09-16,0.0,0.0,0.0,0.0,0.0,75.245
290,2018-09-17,0.0,0.0,0.0,0.0,0.0,74.4575
290,2018-09-18,0.0,0.0,0.0,0.0,0.0,70.66250000000001
290,2018-09-19,0.0,0.0,0.0,0.0,0.0,57.9125
290,2018-09-20,0.0,0.0,0.0,0.0,0.0,53.80250000000001
290,2018-09-21,0.0,0.0,0.0,0.0,0.0,69.485
290,2018-09-22,0.0,0.0,0.0,0.0,0.0,53.8775
290,2018-09-23,0.0,0.0,0.0,0.0,0.0,51.57500000000001
290,2018-09-24,0.0,0.0,0.0,0.0,0.0,51.89000000000001
290,2018-09-25,0.0,0.0,0.0,0.0,0.0,57.012499999999996
290,2018-09-26,0.0,0.0,0.0,0.0,0.0,68.68249999999999
290,2018-09-27,0.0,0.0,0.0,0.0,0.0,55.11500000000001
290,2018-09-28,0.0,0.0,0.0,0.0,0.0,60.649999999999984
290,2018-09-29,0.0,0.0,0.0,0.0,0.0,55.3475
290,2018-09-30,0.0,0.0,0.0,0.0,0.0,49.54999999999999
290,2018-10-01,0.0,0.0,0.0,0.0,0.0,50.53999999999999
290,2018-10-02,0.0,0.0,0.0,0.0,0.0,49.722500000000004
290,2018-10-03,0.0,0.0,0.0,0.0,0.0,52.42250000000001
290,2018-10-04,0.0,0.0,0.0,0.0,0.0,61.4975
290,2018-10-05,0.0,0.0,0.0,0.0,0.0,46.2125
290,2018-10-06,0.0,0.0,0.0,0.0,0.0,48.83750000000001
290,2018-10-07,0.0,0.0,0.0,0.0,0.0,50.03
290,2018-10-08,0.0,0.0,0.0,0.0,0.0,48.889999999999986
290,2018-10-09,0.0,0.0,0.0,0.0,0.0,68.71217391304347
290,2018-10-10,0.0,0.0,0.0,0.0,0.0,66.99499999999999
290,2018-10-11,0.0,0.0,0.0,0.0,0.0,53.32250000000001
290,2018-10-12,0.0,0.0,0.0,0.0,0.0,50.57750000000001
290,2018-10-13,0.0,0.0,0.0,0.0,0.0,44.555
290,2018-10-14,0.0,0.0,0.0,0.0,0.0,45.012499999999996
290,2018-10-15,0.0,0.0,0.0,0.0,0.0,46.025
290,2018-10-16,0.0,0.0,0.0,0.0,0.0,44.3975
290,2018-10-17,0.0,0.0,0.0,0.0,0.0,44.77250000000001
290,2018-10-18,0.0,0.0,0.0,0.0,0.0,36.387499999999996
290,2018-10-19,0.0,0.0,0.0,0.0,0.0,50.907500000000006
290,2018-10-20,0.0,0.0,0.0,0.0,0.0,50.92250000000001
290,2018-10-21,0.0,0.0,0.0,0.0,0.0,36.080000000000005
