ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,Ambient Temperature
290,2018-10-22,0.0,0.0,0.0,0.0,0.0,37.752500000000005
290,2018-10-23,0.0,0.0,0.0,0.0,0.0,41.824999999999996
290,2018-10-24,0.0,0.0,0.0,0.0,0.0,41.660000000000004
290,2018-10-25,0.0,0.0,0.0,0.0,0.0,35.585
290,2018-10-26,0.0,0.0,0.0,0.0,0.0,31.827499999999997
290,2018-10-27,0.0,0.0,0.0,0.0,0.0,36.73249999999999
290,2018-10-28,0.0,0.0,0.0,0.0,0.0,37.1675
290,2018-10-29,0.0,0.0,0.0,0.0,0.0,40.324999999999996
290,2018-10-30,0.0,0.0,0.0,0.0,0.0,35.052499999999995
290,2018-10-31,0.0,0.0,0.0,0.0,0.0,38.09750000000001
290,2018-11-01,0.0,0.0,0.0,0.0,0.0,43.392500000000005
290,2018-11-02,0.0,0.0,0.0,0.0,0.0,40.85749999999999
290,2018-11-03,0.0,0.0,0.0,0.0,0.0,40.054999999999986
290,2018-11-04,0.0,0.0,0.0,0.0,0.0,38.135
290,2018-11-05,0.0,0.0,0.0,0.0,0.0,39.86750000000001
290,2018-11-06,0.0,0.0,0.0,0.0,0.0,49.48999999999999
290,2018-11-07,0.0,0.0,0.0,0.0,0.0,50.1875
290,2018-11-08,0.0,0.0,0.0,0.0,0.0,42.4325
290,2018-11-09,0.0,0.0,0.0,0.0,0.0,32.51
290,2018-11-10,0.0,0.0,0.0,0.0,0.0,36.815000000000005
290,2018-11-11,0.0,0.0,0.0,0.0,0.0,28.459999999999994
290,2018-11-12,0.0,0.0,0.0,0.0,0.0,35.712500000000006
290,2018-11-13,0.0,0.0,0.0,0.0,0.0,33.357499999999995
290,2018-11-14,0.0,0.0,0.0,0.0,0.0,18.124999999999996
290,2018-11-15,0.0,0.0,0.0,0.0,0.0,18.912500000000005
290,2018-11-16,0.0,0.0,0.0,0.0,0.0,28.700000000000006
290,2018-11-17,0.0,0.0,0.0,0.0,0.0,34.24999999999999
290,2018-11-18,0.0,0.0,0.0,0.0,0.0,21.125000000000004
290,2018-11-19,0.0,0.0,0.0,0.0,0.0,32.74999999999999
290,2018-11-20,0.0,0.0,0.0,0.0,0.0,25.265
290,2018-11-21,0.0,0.0,0.0,0.0,0.0,19.624999999999996
290,2018-11-22,0.0,0.0,0.0,0.0,0.0,7.129999999999999
290,2018-11-23,0.0,0.0,0.0,0.0,0.0,13.669999999999996
290,2018-11-24,0.0,0.0,0.0,0.0,0.0,26.255000000000006
290,2018-11-25,0.0,0.0,0.0,0.0,0.0,39.365
290,2018-11-26,0.0,0.0,0.0,0.0,0.0,37.745
290,2018-11-27,0.0,0.0,0.0,0.0,0.0,34.175000000000004
290,2018-11-28,0.0,0.0,0.0,0.0,0.0,34.94750000000001
290,2018-11-29,0.0,0.0,0.0,0.0,0.0,35.1875
290,2018-11-30,0.0,0.0,0.0,0.0,0.0,32.779999999999994
290,2018-12-01,0.0,0.0,0.0,0.0,0.0,33.574999999999996
290,2018-12-02,0.0,0.0,0.0,0.0,0.0,36.004999999999995
290,2018-12-03,0.0,0.0,0.0,0.0,0.0,35.375
290,2018-12-04,0.0,0.0,0.0,0.0,0.0,24.139999999999997
290,2018-12-05,0.0,0.0,0.0,0.0,0.0,26.209999999999997
290,2018-12-06,0.0,0.0,0.0,0.0,0.0,29.907499999999995
290,2018-12-07,0.0,0.0,0.0,0.0,0.0,15.417499999999999
290,2018-12-08,0.0,0.0,0.0,0.0,0.0,9.3575
290,2018-12-09,0.0,0.0,0.0,0.0,0.0,26.375
290,2018-12-10,0.0,0.0,0.0,0.0,0.0,18.124999999999996
290,2018-12-11,0.0,0.0,0.0,0.0,0.0,18.9125
290,2018-12-12,0.0,0.0,0.0,0.0,0.0,16.325
290,2018-12-13,0.0,0.0,0.0,0.0,0.0,14.217500000000001
290,2018-12-14,0.0,0.0,0.0,0.0,0.0,30.4325
290,2018-12-15,0.0,0.0,0.0,0.0,0.0,35.59217391304348
290,2018-12-16,0.0,0.0,0.0,0.0,0.0,28.970000000000002
290,2018-12-17,0.0,0.0,0.0,0.0,0.0,31.430000000000003
290,2018-12-18,0.0,0.0,0.0,0.0,0.0,19.152500000000007
290,2018-12-19,0.0,0.0,0.0,0.0,0.0,22.4975
290,2018-12-20,0.0,0.0,0.0,0.0,0.0,29.675
290,2018-12-21,0.0,0.0,0.0,0.0,0.0,40.98499999999999
290,2018-12-22,0.0,0.0,0.0,0.0,0.0,29.082499999999996
290,2018-12-23,0.0,0.0,0.0,0.0,0.0,16.490000000000002
290,2018-12-24,0.0,0.0,0.0,0.0,0.0,19.52
290,2018-12-25,0.0,0.0,0.0,0.0,0.0,7.227499999999999
290,2018-12-26,0.0,0.0,0.0,0.0,0.0,16.04
290,2018-12-27,0.0,0.0,0.0,0.0,0.0,10.632500000000002
290,2018-12-28,0.0,0.0,0.0,0.0,0.0,31.977500000000003
290,2018-12-29,0.0,0.0,0.0,0.0,0.0,26.510000000000005
290,2018-12-30,0.0,0.0,0.0,0.0,0.0,18.424999999999997
290,2018-12-31,0.0,0.0,0.0,0.0,0.0,31.01000000000001
290,2019-01-01,0.0,0.0,0.0,0.0,0.0,27.372500000000002
290,2019-01-02,0.0,0.0,0.0,0.0,0.0,12.762500000000001
290,2019-01-03,0.0,0.0,0.0,0.0,0.0,21.447499999999994
290,2019-01-04,0.0,0.0,0.0,0.0,0.0,34.782500000000006
290,2019-01-05,0.0,0.0,0.0,0.0,0.0,29.847500000000007
290,2019-01-06,0.0,0.0,0.0,0.0,0.0,26.539999999999996
290,2019-01-07,0.0,0.0,0.0,0.0,0.0,9.522499999999999
290,2019-01-08,0.0,0.0,0.0,0.0,0.0,32.862500000000004
290,2019-01-09,0.0,0.0,0.0,0.0,0.0,32.52499999999999
290,2019-01-10,0.0,0.0,0.0,0.0,0.0,19.205000000000002
290,2019-01-11,0.0,0.0,0.0,0.0,0.0,2.7575000000000003
290,2019-01-12,0.0,0.0,0.0,0.0,0.0,3.5900000000000003
290,2019-01-13,0.0,0.0,0.0,0.0,0.0,0.5375
290,2019-01-14,0.0,0.0,0.0,0.0,0.0,6.777500000000001
290,2019-01-15,0.0,0.0,0.0,0.0,0.0,25.939999999999994
290,2019-01-16,0.0,0.0,0.0,0.0,0.0,23.9075
290,2019-01-17,0.0,0.0,0.0,0.0,0.0,3.0800000000000005
290,2019-01-18,0.0,0.0,0.0,0.0,0.0,13.7675
290,2019-01-19,0.0,0.0,0.0,0.0,0.0,-2.5974999999999997
290,2019-01-20,0.0,0.0,0.0,0.0,0.0,-0.8724999999999999
290,2019-01-21,0.0,0.0,0.0,0.0,0.0,-5.71
290,2019-01-22,0.0,0.0,0.0,0.0,0.0,-0.7225000000000001
290,2019-01-23,0.0,0.0,0.0,0.0,0.0,21.02
290,2019-01-24,0.0,0.0,0.0,0.0,0.0,34.962500000000006
290,2019-01-25,0.0,0.0,0.0,0.0,0.0,20.787500000000005
290,2019-01-26,0.0,0.0,0.0,0.0,0.0,8.457499999999998
290,2019-01-27,0.0,0.0,0.0,0.0,0.0,15.769999999999998
290,2019-01-28,0.0,0.0,0.0,0.0,0.0,-3.8275
290,2019-01-29,0.0,0.0,0.0,0.0,0.0,10.895000000000001
290,2019-01-30,0.0,0.0,0.0,0.0,0.0,10.910000000000002
290,2019-01-31,0.0,0.0,0.0,0.0,0.0,4.7
290,2019-02-01,0.0,0.0,0.0,0.0,0.0,4.985000000000001
290,2019-02-02,0.0,0.0,0.0,0.0,0.0,15.875
290,2019-02-03,0.0,0.0,0.0,0.0,0.0,15.402499999999996
290,2019-02-04,0.0,0.0,0.0,0.0,0.0,23.6975
290,2019-02-05,0.0,0.0,0.0,0.0,0.0,32.877500000000005
290,2019-02-06,0.0,0.0,0.0,0.0,0.0,15.169999999999996
290,2019-02-07,0.0,0.0,0.0,0.0,0.0,24.4025
290,2019-02-08,0.0,0.0,0.0,0.0,0.0,31.925000000000008
290,2019-02-09,0.0,0.0,0.0,0.0,0.0,14.33
290,2019-02-10,0.0,0.0,0.0,0.0,0.0,14.660000000000002
290,2019-02-11,0.0,0.0,0.0,0.0,0.0,12.402500000000002
290,2019-02-12,0.0,0.0,0.0,0.0,0.0,8.112499999999999
290,2019-02-13,0.0,0.0,0.0,0.0,0.0,27.229999999999993
290,2019-02-14,0.0,0.0,0.0,0.0,0.0,22.580000000000002
290,2019-02-15,0.0,0.0,0.0,0.0,0.0,31.902499999999993
290,2019-02-16,0.0,0.0,0.0,0.0,0.0,23.5775
290,2019-02-17,0.0,0.0,0.0,0.0,0.0,8.074999999999998
290,2019-02-18,0.0,0.0,0.0,0.0,0.0,13.362500000000002
290,2019-02-19,0.0,0.0,0.0,0.0,0.0,7.692500000000002
290,2019-02-20,0.0,0.0,0.0,0.0,0.0,12.7325
290,2019-02-21,0.0,0.0,0.0,0.0,0.0,32.660000000000004
290,2019-02-22,0.0,0.0,0.0,0.0,0.0,26.029999999999998
290,2019-02-23,0.0,0.0,0.0,0.0,0.0,24.245000000000008
290,2019-02-24,0.0,0.0,0.0,0.0,0.0,34.00249999999999
290,2019-02-25,0.0,0.0,0.0,0.0,0.0,25.430000000000003
290,2019-02-26,0.0,0.0,0.0,0.0,0.0,8.4125
290,2019-02-27,0.0,0.0,0.0,0.0,0.0,1.1900000000000002
290,2019-02-28,0.0,0.0,0.0,0.0,0.0,7.0474999999999985
290,2019-03-01,0.0,0.0,0.0,0.0,0.0,13.339999999999998
290,2019-03-02,0.0,0.0,0.0,0.0,0.0,21.08
290,2019-03-03,0.0,0.0,0.0,0.0,0.0,25.662499999999994
290,2019-03-04,0.0,0.0,0.0,0.0,0.0,21.11
290,2019-03-05,0.0,0.0,0.0,0.0,0.0,12.605000000000002
290,2019-03-06,0.0,0.0,0.0,0.0,0.0,8.705000000000002
290,2019-03-07,0.0,0.0,0.0,0.0,0.0,9.095
290,2019-03-08,0.0,0.0,0.0,0.0,0.0,19.0325
290,2019-03-09,0.0,0.0,0.0,0.0,0.0,22.617499999999996
290,2019-03-10,0.0,0.0,0.0,0.0,0.0,30.18499999999999
290,2019-03-11,0.0,0.0,0.0,0.0,0.0,35.54749999999999
290,2019-03-12,0.0,0.0,0.0,0.0,0.0,26.8175
290,2019-03-13,0.0,0.0,0.0,0.0,0.0,30.657500000000013
290,2019-03-14,0.0,0.0,0.0,0.0,0.0,35.870000000000005
290,2019-03-15,0.0,0.0,0.0,0.0,0.0,46.07750000000001
290,2019-03-16,0.0,0.0,0.0,0.0,0.0,32.0375
290,2019-03-17,0.0,0.0,0.0,0.0,0.0,24.965
290,2019-03-18,0.0,0.0,0.0,0.0,0.0,23.66
290,2019-03-19,0.0,0.0,0.0,0.0,0.0,24.544999999999998
290,2019-03-20,0.0,0.0,0.0,0.0,0.0,33.4475
290,2019-03-21,0.0,0.0,0.0,0.0,0.0,39.2825
290,2019-03-22,0.0,0.0,0.0,0.0,0.0,35.029999999999994
290,2019-03-23,0.0,0.0,0.0,0.0,0.0,25.257500000000004
290,2019-03-24,0.0,0.0,0.0,0.0,0.0,33.642500000000005
290,2019-03-25,0.0,0.0,0.0,0.0,0.0,23.929999999999996
290,2019-03-26,0.0,0.0,0.0,0.0,0.0,25.302499999999995
290,2019-03-27,0.0,0.0,0.0,0.0,0.0,30.875
290,2019-03-28,144.91666666666666,2733.4499999999994,0.0,32.2037037037037,30.15728495328452,43.03999999999999
290,2019-03-29,376.875,6326.924999999999,0.0,83.75,33.883610521698934,39.11750000000001
290,2019-03-30,391.0416666666667,6634.618750000001,0.0,86.89814814814815,33.52679982134953,33.69499999999999
290,2019-03-31,378.9583333333333,6456.675,0.0,84.21296296296296,33.386244769086936,33.177499999999995
290,2019-04-01,414.1666666666667,6989.549999999999,0.0,92.03703703703704,33.70629089935054,29.5925
290,2019-04-02,348.3333333333333,6179.812500000001,0.0,77.4074074074074,32.0630457819086,38.28499999999999
290,2019-04-03,398.3333333333333,6594.150000000001,0.0,88.51851851851852,34.36155953045924,41.68999999999999
290,2019-04-04,425.375,7098.03125,0.0,94.52777777777777,34.08937924395115,31.7825
290,2019-04-05,421.0,6963.7625,0.0,93.55555555555556,34.38928787897826,30.005000000000006
290,2019-04-06,412.6666666666667,6933.581249999999,0.0,91.7037037037037,33.8553118643494,41.40500000000001
290,2019-04-07,415.125,7006.84375,0.0,92.25,33.700899566941246,42.605
290,2019-04-08,293.9583333333333,5058.20625,0.0,65.32407407407408,33.05782531329384,35.7725
290,2019-04-09,394.0416666666667,6643.41875,0.0,87.56481481481482,33.73926033523361,30.83749999999999
290,2019-04-10,394.0833333333333,6749.768749999999,0.0,87.57407407407408,33.21117276960209,32.7875
290,2019-04-11,394.2083333333333,6369.181250000001,0.0,87.60185185185185,35.20685492782573,35.532500000000006
290,2019-04-12,394.25,6445.7750000000015,0.0,87.6111111111111,34.79217652907007,46.6175
290,2019-04-13,394.25,6022.53125,0.0,87.6111111111111,37.237256621402615,55.9775
290,2019-04-14,394.2083333333333,6665.099999999999,0.0,87.60185185185185,33.64373231876158,38.813
290,2019-04-15,394.25,6608.818750000001,0.0,87.6111111111111,33.93383146824334,38.33272727272733
290,2019-04-16,394.2083333333333,6198.04375,0.0,87.60185185185185,36.17897022391586,41.64500000000006
290,2019-04-17,394.25,6258.537500000001,0.0,87.6111111111111,35.83305870847088,44.78000000000004
290,2019-04-18,394.2083333333333,6151.306249999999,0.0,87.60185185185185,36.45385730515008,56.08250000000006
290,2019-04-19,387.7916666666667,6178.612499999998,0.0,86.17592592592592,35.70200047160895,59.31500000000006
290,2019-04-20,394.125,6182.325,0.0,87.58333333333333,36.26328889212392,44.25500000000008
290,2019-04-21,393.9583333333333,6204.1875,0.0,87.5462962962963,36.12022234086968,50.87750000000002
290,2019-04-22,394.0833333333333,6287.743749999999,0.0,87.57407407407408,35.651538138956624,56.150000000000034
290,2019-04-23,393.9583333333333,6247.54375,0.0,87.5462962962963,35.86955784734512,54.087500000000055
290,2019-04-24,373.9166666666667,5959.90625,0.0,83.0925925925926,35.6878539639594,45.095000000000034
290,2019-04-25,376.8333333333333,5406.31875,0.0,83.74074074074073,39.64904235642989,47.31500000000005
290,2019-04-26,417.625,5940.05,0.0,92.80555555555556,39.9927645109609,51.042500000000075
290,2019-04-27,410.7083333333333,6244.068749999999,0.0,91.26851851851852,37.41544169861643,40.70750000000004
290,2019-04-28,424.5,6256.09375,0.0,94.33333333333334,38.5975274107745,41.247500000000045
290,2019-04-29,424.5416666666667,6391.799999999999,0.0,94.3425925925926,37.78175965907709,41.922500000000056
290,2019-04-30,428.3333333333333,6162.675,0.0,95.18518518518519,39.536447691591356,47.75000000000002
290,2019-05-01,431.0416666666667,6895.58125,0.0,95.78703703703704,35.55767950026773,41.62250000000003
290,2019-05-02,445.25,6940.806249999999,0.0,98.94444444444444,36.490435339074146,41.907500000000034
290,2019-05-03,376.1666666666667,5539.075,0.0,83.5925925925926,38.630301790260816,47.84750000000005
290,2019-05-04,434.4166666666667,5929.775000000001,0.0,96.53703703703704,41.67285951921541,50.48000000000005
290,2019-05-05,441.5416666666667,6021.075,0.0,98.12037037037037,41.71408229519738,53.000000000000064
290,2019-05-06,440.2083333333333,6167.25,0.0,97.82407407407408,40.60240360146113,61.79000000000003
290,2019-05-07,440.25,6093.137500000002,0.0,97.83333333333334,41.100151604981825,56.12000000000007
290,2019-05-08,447.75,7423.837499999999,0.0,99.5,34.307745152018754,46.57250000000004
290,2019-05-09,438.3333333333333,6463.525000000001,0.0,97.4074074074074,38.57625848296573,52.34750000000009
290,2019-05-10,441.0833333333333,6584.225000000001,0.0,98.01851851851852,38.106672049903786,58.79000000000005
290,2019-05-11,444.9583333333333,6433.337499999999,0.0,98.87962962962963,39.343052023066484,49.370000000000054
290,2019-05-12,434.2083333333333,6669.468749999997,0.0,96.49074074074075,37.03326049936304,51.95750000000004
290,2019-05-13,443.125,6757.45,0.0,98.47222222222223,37.30168493045947,51.04250000000005
290,2019-05-14,455.375,7131.218749999999,0.0,101.19444444444446,36.32373206426555,45.18500000000005
290,2019-05-15,455.375,6987.249999999997,0.0,101.19444444444446,37.07216417999452,47.49500000000004
290,2019-05-16,454.5833333333333,6772.737500000003,0.0,101.0185185185185,38.17985752109507,51.087500000000034
290,2019-05-17,404.5416666666667,7815.4625000000015,0.0,89.89814814814815,29.443783361793646,53.92250000000006
290,2019-05-18,453.9166666666667,10988.18125,0.0,100.87037037037037,23.498240944610885,52.23363636363642
290,2019-05-19,398.4166666666667,10136.375000000002,0.0,88.53703703703704,22.358355975933755,55.4771428571429
290,2019-05-20,423.0416666666667,10630.1375,0.0,94.00925925925925,22.637543624331187,61.72000000000006
290,2019-05-21,446.9583333333333,10754.85,0.0,99.32407407407408,23.640013446129988,53.99000000000007
290,2019-05-22,452.2083333333333,11263.693749999999,0.0,100.49074074074073,22.83719526830274,56.22500000000005
290,2019-05-23,393.7083333333333,9837.968750000002,0.0,87.49074074074073,22.76429507982642,61.73000000000005
290,2019-05-24,437.0833333333333,11240.40625,0.0,97.12962962962963,22.119091064386076,59.25500000000003
290,2019-05-25,433.7083333333333,11025.043750000003,0.0,96.37962962962962,22.37703201354139,58.295000000000066
290,2019-05-26,407.0,10761.91875,0.0,90.44444444444444,21.512443277521182,67.00250000000004
290,2019-05-27,415.2916666666667,11389.13125,0.0,92.28703703703704,20.74185799338782,55.07750000000005
290,2019-05-28,394.0,10602.150000000003,0.0,87.55555555555556,21.139140017197768,50.600000000000044
290,2019-05-29,293.75,7920.912500000001,0.0,65.27777777777779,21.09539673196322,54.08750000000004
290,2019-05-30,367.5,9896.856249999999,0.0,81.66666666666667,21.12249028574099,61.97750000000003
290,2019-05-31,302.6666666666667,7384.557500000002,0.0,67.25925925925927,23.31444895498327,55.99250000000006
290,2019-06-01,437.6666666666667,10160.800625000002,0.0,97.25925925925925,24.501946064795348,57.64250000000005
290,2019-06-02,339.9583333333333,8802.57,0.0,75.5462962962963,21.968542362565074,59.63000000000005
290,2019-06-03,395.3333333333333,9310.149375,0.0,87.85185185185185,24.154153571545432,48.192500000000045
290,2019-06-04,449.9583333333333,10201.925625000002,0.0,99.99074074074073,25.088528187648997,51.34250000000003
290,2019-06-05,449.9166666666667,10649.524375000003,0.0,99.98148148148148,24.03183355521661,56.66000000000003
290,2019-06-06,426.9583333333333,9935.789999999999,0.0,94.87962962962962,24.443766619910893,61.27250000000003
290,2019-06-07,441.9583333333333,10042.21625,0.0,98.21296296296296,25.034377440781007,62.99000000000003
290,2019-06-08,438.3333333333333,10270.829375,0.0,97.4074074074074,24.27638528569277,61.67750000000006
290,2019-06-09,414.5,9734.881875000003,0.0,92.11111111111111,24.22026478535638,67.28000000000007
290,2019-06-10,414.4583333333333,9595.484999999999,0.0,92.10185185185186,24.56965075530604,68.92250000000008
290,2019-06-11,429.7083333333333,9837.891875,0.0,95.49074074074075,24.846016475568465,61.58000000000004
290,2019-06-12,444.9583333333333,10198.382499999998,0.0,98.87962962962963,24.8183603570904,62.48750000000004
290,2019-06-13,444.0,10162.661875,0.0,98.66666666666667,24.85195346519388,60.83000000000006
290,2019-06-14,440.375,9715.364375000001,0.0,97.86111111111111,25.783899553089757,57.52250000000007
290,2019-06-15,444.9166666666667,9689.128125000001,0.0,98.87037037037038,26.12035131443321,62.85500000000005
290,2019-06-16,432.9583333333333,9725.560625,0.0,96.21296296296296,25.32307816902272,61.505000000000045
290,2019-06-17,455.3333333333333,10202.001874999998,0.0,101.18518518518518,25.38803471625296,62.57000000000004
290,2019-06-18,455.25,10269.576875,0.0,101.16666666666667,25.216362675117516,66.85250000000003
290,2019-06-19,432.125,9983.862500000001,0.0,96.02777777777777,24.620441654386426,69.76250000000005
290,2019-06-20,455.1666666666667,10360.71625,0.0,101.14814814814814,24.989968451478656,63.67250000000002
290,2019-06-21,451.5416666666667,10243.783124999998,0.0,100.3425925925926,25.07393491785672,67.50500000000004
290,2019-06-22,416.5,9384.134999999998,0.0,92.55555555555556,25.246768437723176,69.01739130434785
290,2019-06-23,269.3333333333333,6471.638750000001,0.0,59.851851851851855,23.67341313323117,69.17750000000005
290,2019-06-24,358.375,8374.63,0.0,79.63888888888889,24.342048046699777,67.56500000000004
290,2019-06-25,444.9583333333333,9591.23,0.0,98.87962962962963,26.389434091815588,69.70250000000006
290,2019-06-26,444.3333333333333,9592.133124999998,0.0,98.74074074074073,26.34988566332175,72.70250000000004
290,2019-06-27,399.3333333333333,9167.120625,0.0,88.74074074074075,24.77922135022753,72.75500000000004
290,2019-06-28,408.875,9587.658749999999,0.0,90.86111111111111,24.25844882794423,70.79000000000005
290,2019-06-29,413.0,9543.845625,0.0,91.77777777777779,24.61567128152983,71.50250000000004
290,2019-06-30,379.5,8559.269375,0.0,84.33333333333334,25.22087348138871,66.71750000000003
290,2019-07-01,327.125,7284.350624999999,0.0,72.69444444444444,25.545119084196564,69.76250000000006
290,2019-07-02,356.3333333333333,8656.434375,0.0,79.18518518518518,23.41544670669068,74.93750000000004
290,2019-07-03,320.25,7644.545000000001,0.0,71.16666666666667,23.8299172808846,75.26
290,2019-07-04,419.5833333333333,9285.635,0.0,93.24074074074075,25.703464126159503,76.03250000000006
290,2019-07-05,327.75,7679.4225,0.0,72.83333333333334,24.277232435121263,78.23000000000003
290,2019-07-06,313.875,7483.405000000002,0.0,69.75,23.858465832064407,69.98000000000005
290,2019-07-07,299.2083333333333,6858.551875,0.0,66.49074074074073,24.81568656373414,65.51130434782613
290,2019-07-08,300.6666666666667,6958.99625,0.0,66.81481481481481,24.57670849042665,64.25600000000006
290,2019-07-09,328.0833333333333,7384.4118750000025,0.0,72.9074074074074,25.27279616443538,73.05058823529416
290,2019-07-10,363.7916666666667,8699.58375,0.0,80.84259259259258,23.786980197631742,72.52571428571433
290,2019-07-11,407.625,9511.164375000002,0.0,90.58333333333334,24.3787908985644,74.06000000000002
290,2019-07-12,430.0833333333333,10055.800000000001,0.0,95.57407407407408,24.328818802194863,70.13000000000001
290,2019-07-13,434.6666666666667,10536.3725,0.0,96.5925925925926,23.466604743604965,72.12500000000004
290,2019-07-14,403.2916666666667,10137.604375,0.0,89.62037037037037,22.629186794987305,69.65750000000003
290,2019-07-15,434.5833333333333,10058.860625,0.0,96.57407407407408,24.57589336676102,68.49500000000006
290,2019-07-16,434.6666666666667,9850.228125,0.0,96.5925925925926,25.1012347888023,73.04818181818185
290,2019-07-17,371.75,8632.031875000002,0.0,82.61111111111111,24.497568443775776,74.74250000000005
290,2019-07-18,411.3333333333333,9434.575000000003,0.0,91.4074074074074,24.80028099952685,70.30086956521744
290,2019-07-19,434.75,9953.366875,0.0,96.61111111111111,24.84589333161365,78.90956521739133
290,2019-07-20,417.2083333333333,9799.881875000001,0.0,92.71296296296296,24.216823220070125,80.62250000000004
290,2019-07-21,410.4166666666667,9938.628749999998,0.0,91.20370370370371,23.490029301633342,79.66250000000004
290,2019-07-22,408.875,9622.315625,0.0,90.86111111111111,24.171076716958837,67.31000000000004
290,2019-07-23,390.0833333333333,8881.845,0.0,86.68518518518519,24.98269253491564,67.25000000000003
290,2019-07-24,391.6666666666667,9329.121249999998,0.0,87.03703703703704,23.88146209971873,65.33750000000003
290,2019-07-25,401.6666666666667,9200.995,0.0,89.25925925925927,24.832247913284256,69.09500000000004
290,2019-07-26,414.4583333333333,9297.208125,0.0,92.10185185185186,25.357904449167933,72.17750000000005
290,2019-07-27,370.9166666666667,8492.615624999997,0.0,82.42592592592592,24.84390830874192,73.95500000000004
290,2019-07-28,131.25,4118.858125,0.0,29.166666666666668,18.12623128406492,75.47750000000006
290,2019-07-29,371.8333333333333,8761.579375000001,0.0,82.62962962962963,24.140761087888265,72.94181818181825
290,2019-07-30,384.0416666666667,8921.710000000001,0.0,85.3425925925926,24.485855445748506,78.08000000000001
290,2019-07-31,395.25,9745.619375,0.0,87.83333333333333,23.069993434870835,74.0026086956522
290,2019-08-01,116.45833333333333,2946.7956249999993,0.0,25.87962962962963,22.48048062187701,65.68454545454551
290,2019-08-02,214.75,4842.241875,0.0,47.72222222222222,25.227355734544616,67.00181818181822
290,2019-08-03,442.6666666666667,10132.908125000004,0.0,98.37037037037038,24.850077830499966,69.13478260869567
290,2019-08-04,3.25,5.155,0.0,0.7222222222222222,358.62431296475916,66.00434782608701
290,2019-08-05,0.0,0.0075,0.0,0.0,0.0,65.69913043478266
290,2019-08-06,0.0,0.0,0.0,0.0,0.0,67.81181818181823
290,2019-08-07,226.08333333333334,5218.86,0.0,50.24074074074074,24.64211266658066,71.06857142857146
290,2019-08-08,415.5416666666667,9402.305624999999,0.0,92.34259259259258,25.139998721206098,71.11400000000003
290,2019-08-09,448.1666666666667,10165.314375,0.0,99.59259259259258,25.078628115609934,66.47000000000003
290,2019-08-10,447.3333333333333,10211.149999999998,0.0,99.4074074074074,24.919633059068875,62.907500000000034
290,2019-08-11,455.5,10406.7125,0.0,101.22222222222221,24.897736276786095,66.94250000000005
290,2019-08-12,431.2083333333333,9724.332499999999,0.0,95.82407407407408,25.223908541908774,71.12000000000002
290,2019-08-13,440.125,9867.8675,0.0,97.80555555555556,25.371010588998423,69.42500000000005
290,2019-08-14,455.4166666666667,10095.096874999997,0.0,101.20370370370371,25.661584407089265,65.58500000000005
290,2019-08-15,455.375,10131.246250000004,0.0,101.19444444444446,25.567681682464933,63.15500000000003
290,2019-08-16,432.3333333333333,9877.412499999997,0.0,96.07407407407408,24.897776731619864,68.92250000000001
290,2019-08-17,319.625,7958.083750000001,0.0,71.02777777777777,22.846373559045123,70.91000000000005
290,2019-08-18,393.6666666666667,7547.473125,0.0,87.48148148148148,29.66962829989835,71.25500000000004
290,2019-08-19,387.25,5543.196874999999,0.0,86.05555555555556,39.73892923175913,74.28500000000004
290,2019-08-20,276.7916666666667,3473.0012500000007,0.0,61.50925925925927,45.334946651369286,67.58000000000003
290,2019-08-21,117.45833333333333,1590.5043750000002,0.0,26.101851851851855,42.008193330356455,70.06250000000001
290,2019-08-22,435.2083333333333,5052.731875,0.0,96.71296296296296,48.995476718115874,70.67000000000004
290,2019-08-23,420.7083333333333,4850.584999999999,0.0,93.49074074074075,49.336919899581424,62.97500000000005
290,2019-08-24,408.75,4694.13625,0.0,90.83333333333333,49.53214236165386,61.02500000000004
290,2019-08-25,421.4166666666667,4845.12625,0.0,93.64814814814815,49.475665824440014,62.19500000000005
290,2019-08-26,442.7083333333333,5019.413750000001,0.0,98.37962962962963,50.17065129258261,63.01142857142862
290,2019-08-27,446.25,5366.8687500000015,0.0,99.16666666666667,47.297947243446174,68.53142857142863
290,2019-08-28,440.8333333333333,5728.68875,0.0,97.96296296296296,43.772790840564426,67.87250000000004
290,2019-08-29,445.0833333333333,5672.674375,0.0,98.9074074074074,44.63119498395518,66.05750000000002
290,2019-08-30,445.0416666666667,5613.065624999999,0.0,98.89814814814815,45.10093977784595,66.26750000000006
290,2019-08-31,436.3333333333333,5687.710624999999,0.0,96.96296296296296,43.63811044702094,60.07250000000005
290,2019-09-01,392.75,8100.828750000001,0.0,87.27777777777777,27.578572336400352,60.42500000000005
290,2019-09-02,351.0416666666667,7959.805625000001,0.0,78.00925925925925,25.086567536489163,65.21750000000003
290,2019-09-03,408.0416666666667,9282.5625,0.0,90.67592592592592,25.00470116833459,61.46750000000002
290,2019-09-04,414.4583333333333,9481.473125,0.0,92.10185185185186,24.86509344799496,67.04750000000006
290,2019-09-05,429.9583333333333,9914.29,0.0,95.54629629629629,24.66890033925217,58.12250000000005
290,2019-09-06,437.0,10145.476875,0.0,97.11111111111111,24.501575404425395,62.39000000000005
290,2019-09-07,436.0416666666667,10227.102499999999,0.0,96.89814814814814,24.2527181791932,59.157500000000034
290,2019-09-08,430.0833333333333,10024.161250000001,0.0,95.57407407407408,24.405606614828855,56.555000000000064
290,2019-09-09,439.7916666666667,10201.150625,0.0,97.73148148148148,24.523523759087933,46.67000000000005
290,2019-09-10,409.7916666666667,9348.756875,0.0,91.06481481481481,24.934134328123942,64.66000000000003
290,2019-09-11,444.0833333333333,10071.599375,0.0,98.68518518518519,25.081359312683922,69.71750000000002
290,2019-09-12,444.875,9883.495625000001,0.0,98.86111111111111,25.604273909583142,57.66500000000005
290,2019-09-13,427.75,9697.809374999999,0.0,95.05555555555556,25.090043423681273,57.44750000000005
290,2019-09-14,364.5,8637.473124999999,0.0,81.0,24.00467671498544,67.22000000000004
290,2019-09-15,399.2916666666667,9180.61375,0.0,88.73148148148148,24.740220633094626,56.95250000000005
290,2019-09-16,414.5,9290.766875000001,0.0,92.11111111111111,25.37803604793029,54.56000000000006
290,2019-09-17,402.0,8960.771875,0.0,89.33333333333333,25.519118574815852,54.38750000000007
290,2019-09-18,453.75,10027.933749999998,0.0,100.83333333333333,25.738914060935038,52.601818181818224
290,2019-09-19,460.625,10076.863125,0.0,102.3611111111111,26.00202572133941,54.995000000000026
290,2019-09-20,460.5833333333333,10397.6425,0.0,102.35185185185185,25.19755346250631,61.45250000000005
290,2019-09-21,409.25,9382.063124999999,0.0,90.94444444444446,24.812777164795158,65.24750000000003
290,2019-09-22,439.8333333333333,9914.511875,0.0,97.74074074074073,25.234914665036,71.09750000000004
290,2019-09-23,444.0416666666667,9867.751874999996,0.0,98.67592592592592,25.59708681253084,71.42000000000006
290,2019-09-24,456.2916666666667,10069.582499999999,0.0,101.39814814814814,25.776034877535615,59.34500000000008
290,2019-09-25,460.4166666666667,10270.563125,0.0,102.31481481481481,25.50009615195489,60.11130434782614
290,2019-09-26,349.8333333333333,8102.719375,0.0,77.74074074074075,24.559268549407356,61.75250000000005
290,2019-09-27,383.5,9574.0425,0.0,85.22222222222223,22.785315955442364,57.29000000000004
290,2019-09-28,447.75,9773.259375,0.0,99.5,26.060407815586085,63.42500000000002
290,2019-09-29,435.4166666666667,9543.886874999998,0.0,96.75925925925925,25.951639738907623,51.117500000000035
290,2019-09-30,421.7916666666667,9137.29,0.0,93.73148148148148,26.25824065146474,51.03500000000003
290,2019-10-01,448.4583333333333,9920.211875,0.0,99.6574074074074,25.714979863886334,58.09250000000005
290,2019-10-02,292.0416666666667,6741.185624999999,0.0,64.89814814814815,24.64299960917071,54.99500000000006
290,2019-10-03,282.0416666666667,6303.590625000001,0.0,62.675925925925924,25.451319879911914,44.89250000000005
290,2019-10-04,339.9583333333333,7426.639374999998,0.0,75.5462962962963,26.038645769634467,44.65250000000004
290,2019-10-05,381.1666666666667,8220.31625,0.0,84.70370370370371,26.376151350084076,41.16500000000004
290,2019-10-06,406.125,8702.098125000002,0.0,90.25,26.54732619439406,55.79750000000004
290,2019-10-07,414.5,8989.104375,0.0,92.11111111111111,26.2296895030398,57.86750000000006
290,2019-10-08,441.25,9320.57125,0.0,98.05555555555556,26.929434001519308,49.63250000000006
290,2019-10-09,460.5833333333333,9788.76125,0.0,102.35185185185185,26.764893543376367,45.200000000000024
290,2019-10-10,460.6666666666667,9677.791875,0.0,102.37037037037038,27.076688457464428,49.13000000000006
290,2019-10-11,460.625,9882.400625000002,0.0,102.3611111111111,26.513684691533808,51.48500000000006
290,2019-10-12,460.625,10241.524375000003,0.0,102.3611111111111,25.58397017598922,50.15000000000003
290,2019-10-13,460.625,10436.545,0.0,102.3611111111111,25.105899909085494,49.29500000000005
290,2019-10-14,419.5833333333333,9268.419375,0.0,93.24074074074075,25.751207024025184,46.400000000000034
290,2019-10-15,333.625,7273.665625000001,0.0,74.13888888888889,26.090974017427882,45.163478260869624
290,2019-10-16,405.3333333333333,9196.306875,0.0,90.07407407407408,25.07170696292266,51.725000000000044
290,2019-10-17,434.9583333333333,9322.505625,0.0,96.6574074074074,26.539946293796003,48.18500000000008
290,2019-10-18,410.0416666666667,8668.69125,0.0,91.12037037037038,26.906641536639754,45.64250000000005
290,2019-10-19,259.6666666666667,5937.673125,0.0,57.7037037037037,24.876252438627724,41.48000000000005
290,2019-10-20,259.625,5997.806250000001,0.0,57.69444444444445,24.622895107134653,43.60181818181821
290,2019-10-21,259.625,5822.738125,0.0,57.69444444444445,25.363214177980343,47.753913043478306
290,2019-10-22,259.625,5954.5675,0.0,57.69444444444445,24.801692846149894,53.62250000000009
290,2019-10-23,259.625,5913.41125,0.0,57.69444444444445,24.97430804709662,53.30750000000004
290,2019-10-24,259.5833333333333,5854.999375,0.0,57.68518518518518,25.21941392654337,50.037500000000044
290,2019-10-25,259.625,5896.780624999999,0.0,57.69444444444445,25.044742811110883,43.03250000000005
290,2019-10-26,259.5833333333333,5867.233749999999,0.0,57.68518518518518,25.166826322162088,43.75250000000005
290,2019-10-27,259.625,5939.910625,0.0,57.69444444444445,24.862891630910127,48.45500000000006
290,2019-10-28,259.625,5992.139999999999,0.0,57.69444444444445,24.6461788554117,51.19250000000005
290,2019-10-29,259.5833333333333,5899.384374999999,0.0,57.68518518518518,25.029671469368836,53.41250000000002
290,2019-10-30,245.625,5526.633750000001,0.0,54.58333333333333,25.28115554970509,55.09250000000003
290,2019-10-31,372.75,8086.590624999998,0.0,82.83333333333334,26.22027438170212,54.972500000000025
290,2019-11-01,307.4583333333333,6561.003124999999,0.0,68.32407407407408,26.656373313510823,41.9547826086957
290,2019-11-02,313.0833333333333,6636.083125,0.0,69.57407407407408,26.83695076696483,38.73363636363641
290,2019-11-03,405.875,8588.573750000001,0.0,90.19444444444444,26.881672776771186,40.96250000000004
290,2019-11-04,393.75,8935.6425,0.0,87.5,25.06569896904448,43.03400000000005
290,2019-11-05,350.5,7731.565625,0.0,77.88888888888889,25.787284620420376,47.09652173913046
290,2019-11-06,455.5833333333333,9741.010625,0.0,101.24074074074075,26.604116973859792,38.57000000000005
290,2019-11-07,455.5416666666667,9589.730624999998,0.0,101.2314814814815,27.02133092734524,31.156842105263188
290,2019-11-08,459.2083333333333,9591.132500000002,0.0,102.04629629629629,27.23484499296036,24.86260869565222
290,2019-11-09,462.7916666666667,9710.1075,0.0,102.84259259259258,27.11106199276258,27.597500000000053
290,2019-11-10,462.7916666666667,9871.204999999998,0.0,102.84259259259258,26.6686110144495,38.1826086956522
290,2019-11-11,388.25,8514.301249999999,0.0,86.27777777777777,25.93865722882036,23.94500000000004
290,2019-11-12,185.125,4407.0268750000005,0.0,41.13888888888889,23.89485560678214,18.057500000000022
290,2019-11-13,273.9166666666667,6327.466249999999,0.0,60.870370370370374,24.624853677497775,10.670000000000046
290,2019-11-14,224.20833333333334,4744.064375,0.0,49.824074074074076,26.88352508098314,23.96545454545458
290,2019-11-15,310.2916666666667,6647.47625,0.0,68.95370370370371,26.552068246284527,32.58736842105266
290,2019-11-16,310.375,6423.844999999998,0.0,68.97222222222223,27.48379604945844,12.995000000000056
290,2019-11-17,310.3333333333333,6410.717500000002,0.0,68.96296296296296,27.536378641617638,15.597500000000032
290,2019-11-18,316.75,6755.554375000001,0.0,70.38888888888889,26.671084019412294,23.625714285714338
290,2019-11-19,341.75,7225.0149999999985,0.0,75.94444444444444,26.906351290158803,30.31739130434788
290,2019-11-20,367.1666666666667,8027.698749999999,0.0,81.5925925925926,26.01700006354734,31.71500000000006
290,2019-11-21,389.125,8248.425000000001,0.0,86.47222222222221,26.835095285867705,31.47565217391309
290,2019-11-22,405.1666666666667,8469.65875,0.0,90.03703703703704,27.21152201740779,38.00545454545459
290,2019-11-23,439.7916666666667,9226.8825,0.0,97.73148148148148,27.112966890195278,29.120000000000044
290,2019-11-24,439.75,9428.654375000002,0.0,97.72222222222223,26.53023945777345,32.13714285714291
290,2019-11-25,443.625,9126.416874999999,0.0,98.58333333333333,27.650357304109015,40.212500000000055
290,2019-11-26,455.6666666666667,9663.299999999997,0.0,101.25925925925925,26.82296822916488,41.33750000000003
290,2019-11-27,446.4166666666667,9754.166875,0.0,99.20370370370371,26.033661696561406,28.94
290,2019-11-28,439.7916666666667,9358.934375,0.0,97.73148148148148,26.73041071753665,29.210000000000026
290,2019-11-29,439.1666666666667,9604.116875000002,0.0,97.5925925925926,26.01099529923087,25.842500000000054
290,2019-11-30,439.875,9100.95625,0.0,97.75,27.49332659411477,19.49750000000004
290,2019-12-01,439.7916666666667,9266.035625,0.0,97.73148148148148,26.998402536599592,17.532500000000045
290,2019-12-02,446.2083333333333,9569.94625,0.0,99.1574074074074,26.522424157932033,24.18500000000005
290,2019-12-03,450.875,9613.499374999998,0.0,100.19444444444446,26.678394532757398,23.993913043478305
290,2019-12-04,442.0,9598.763125,0.0,98.22222222222223,26.193409511116915,31.11500000000004
290,2019-12-05,439.7916666666667,9410.451875,0.0,97.73148148148148,26.584075137435647,29.65250000000006
290,2019-12-06,439.75,9453.308125000001,0.0,97.72222222222223,26.46104993360018,23.435000000000045
290,2019-12-07,439.8333333333333,9532.132499999998,0.0,97.74074074074073,26.24720765380791,16.23500000000003
290,2019-12-08,439.7916666666667,9678.505625,0.0,97.73148148148148,25.84780847531121,24.125000000000043
290,2019-12-09,439.8333333333333,9836.241250000001,0.0,97.74074074074073,25.435718253770062,42.342500000000065
290,2019-12-10,439.9166666666667,9631.8925,0.0,97.75925925925925,25.980279980168884,39.99500000000005
290,2019-12-11,439.2916666666667,9763.740625000002,0.0,97.62037037037037,25.593033720675624,20.967500000000054
290,2019-12-12,439.875,9540.32625,0.0,97.75,26.22714946462129,22.280000000000033
290,2019-12-13,439.7916666666667,9723.410000000002,0.0,97.73148148148148,25.728438862726367,31.295000000000044
290,2019-12-14,398.2083333333333,8875.339374999998,0.0,88.49074074074073,25.52174784990812,36.90500000000002
290,2019-12-15,368.5,8194.737500000001,0.0,81.88888888888889,25.57923098004461,27.755000000000056
290,2019-12-16,304.7083333333333,6828.124374999999,0.0,67.71296296296296,25.38446100645969,20.01500000000004
290,2019-12-17,450.25,9842.425000000001,0.0,100.05555555555557,26.02175869598532,25.895000000000035
290,2019-12-18,408.6666666666667,9229.411250000003,0.0,90.81481481481481,25.18722114828529,18.050000000000043
290,2019-12-19,445.125,9743.966875,0.0,98.91666666666666,25.985508853651556,-0.7599999999999634
290,2019-12-20,378.8333333333333,8348.90875,0.0,84.18518518518519,25.81092143063341,2.187500000000031
290,2019-12-21,417.5416666666667,9482.75875,0.0,92.78703703703704,25.04667938067659,9.372500000000041
290,2019-12-22,372.125,8464.750000000002,0.0,82.69444444444444,25.00689378501038,26.639130434782665
290,2019-12-23,320.125,6950.065624999999,0.0,71.13888888888889,26.20087070520767,40.28750000000005
290,2019-12-24,286.7083333333333,6463.867499999999,0.0,63.71296296296296,25.2309096596495,27.867826086956576
290,2019-12-25,380.375,8410.279375,0.0,84.52777777777779,25.726848005767543,27.447500000000062
290,2019-12-26,436.75,9762.524375,0.0,97.05555555555556,25.448126815389728,24.26750000000007
290,2019-12-27,386.7083333333333,8532.6125,0.0,85.93518518518518,25.780215646471444,36.00695652173917
290,2019-12-28,439.9583333333333,9783.860625,0.0,97.76851851851852,25.579162957237838,36.35913043478265
290,2019-12-29,192.125,4214.561250000001,0.0,42.69444444444444,25.930837798754652,28.290434782608724
290,2019-12-30,0.0,3.31125,0.0,0.0,0.0,30.560000000000045
290,2019-12-31,51.208333333333336,1199.8862500000002,0.0,11.37962962962963,24.276473661102823,33.533913043478286
290,2020-01-01,372.9583333333333,8482.943125,0.0,82.87962962962962,25.009142324580235,33.16470588235295
290,2020-01-02,406.6666666666667,8867.555625000003,0.0,90.37037037037037,26.08673295529009,36.97142857142861
290,2020-01-03,414.5,9019.7875,0.0,92.11111111111111,26.140462473940396,41.24750000000004
290,2020-01-04,417.0416666666667,9155.08625,0.0,92.67592592592592,25.91206624502187,34.16818181818186
290,2020-01-05,426.375,9252.075625,0.0,94.75,26.214259624580187,22.902500000000046
290,2020-01-06,436.375,9390.2325,0.0,96.97222222222223,26.43434503174797,22.31750000000005
290,2020-01-07,438.0,9418.699999999999,0.0,97.33333333333334,26.452588998481747,27.94571428571434
290,2020-01-08,263.6666666666667,6001.179999999999,0.0,58.592592592592595,24.99214969204205,23.83700000000005
290,2020-01-09,388.7916666666667,8578.544999999998,0.0,86.39814814814815,25.780322854542614,9.417500000000045
290,2020-01-10,319.75,7333.396249999999,0.0,71.05555555555556,24.802213344646873,34.46000000000003
290,2020-01-11,381.5833333333333,8424.59375,0.0,84.79629629629629,25.764722416964545,44.22434782608701
290,2020-01-12,351.5833333333333,8007.985625000001,0.0,78.12962962962963,24.97411069521549,20.70500000000005
290,2020-01-13,414.4583333333333,9138.974374999998,0.0,92.10185185185186,25.796955501122937,20.44869565217396
290,2020-01-14,419.875,9367.781250000002,0.0,93.30555555555556,25.495780639981668,23.15000000000003
290,2020-01-15,437.375,9595.3575,0.0,97.19444444444446,25.928526286453284,26.397500000000036
290,2020-01-16,444.9166666666667,9931.247500000003,0.0,98.87037037037038,25.483548824611958,16.857500000000027
290,2020-01-17,405.1666666666667,9036.97,0.0,90.03703703703704,25.503272175912457,1.1750000000000353
290,2020-01-18,445.0,10125.994999999997,0.0,98.88888888888889,24.998119526360956,6.24500000000002
290,2020-01-19,357.5416666666667,8181.67125,0.0,79.45370370370371,24.858199729738047,12.507500000000029
290,2020-01-20,376.2083333333333,8350.325625,0.0,83.60185185185185,25.627723982054622,6.0928571428571825
290,2020-01-21,414.375,9333.737500000001,0.0,92.08333333333333,25.25358276896045,7.347500000000035
290,2020-01-22,414.4166666666667,9124.905625,0.0,92.0925925925926,25.83413172439128,25.927368421052666
290,2020-01-23,134.91666666666666,2901.43625,0.0,29.98148148148148,26.450726677941734,30.13739130434788
290,2020-01-24,300.4583333333333,6345.50875,0.0,66.76851851851852,26.934123332156435,27.664347826086995
290,2020-01-25,434.875,9129.7125,0.0,96.63888888888889,27.09520106283011,29.863478260869606
290,2020-01-26,434.875,9505.656875,0.0,96.63888888888889,26.02359827272151,34.25818181818186
290,2020-01-27,434.875,9360.97375,0.0,96.63888888888889,26.42581877054546,33.84909090909094
290,2020-01-28,434.9166666666667,9578.99625,0.0,96.64814814814815,25.826828904147682,27.995000000000044
290,2020-01-29,427.9583333333333,9313.045,0.0,95.10185185185185,26.13935241135179,14.975000000000039
290,2020-01-30,434.875,9508.655,0.0,96.63888888888889,26.015392906076972,10.820000000000027
290,2020-01-31,434.875,9763.750000000002,0.0,96.63888888888889,25.335695386847608,16.040000000000042
290,2020-02-01,434.875,9829.361250000002,0.0,96.63888888888889,25.166578940552547,23.563478260869612
290,2020-02-02,434.875,9992.655624999998,0.0,96.63888888888889,24.75532081926754,24.62000000000007
290,2020-02-03,427.125,9572.340625,0.0,94.91666666666667,25.38176889207805,32.61200000000006
290,2020-02-04,437.0833333333333,9739.305,0.0,97.12962962962963,25.528266076937157,30.69909090909096
290,2020-02-05,411.125,8971.79125,0.0,91.36111111111111,26.066322504624328,19.830000000000055
290,2020-02-06,429.3333333333333,9407.841875,0.0,95.4074074074074,25.959100328853165,18.343999999999998
290,2020-02-07,399.375,8703.505625,0.0,88.75,26.10187461101342,21.9200000000001
290,2020-02-08,302.2916666666667,6881.101875000001,0.0,67.17592592592592,24.989250197503996,
290,2020-02-09,287.5,6309.391875,0.0,63.888888888888886,25.920023129540247,
290,2020-02-10,310.25,6995.008749999998,0.0,68.94444444444444,25.22949548371426,
290,2020-02-11,341.1666666666667,7454.404999999999,0.0,75.81481481481481,26.033864838605126,27.252500000000023
290,2020-02-12,385.9166666666667,8617.921875,0.0,85.75925925925925,25.472760959426644,30.994117647058875
290,2020-02-13,391.9583333333333,8784.425625,0.0,87.10185185185185,25.38116603130529,24.014545454545495
290,2020-02-14,376.6666666666667,8430.275000000001,0.0,83.7037037037037,25.41560691146558,-4.48521739130431
290,2020-02-15,389.3333333333333,8691.220624999998,0.0,86.51851851851852,25.481550559278066,14.735652173913069
290,2020-02-16,389.25,8680.865,0.0,86.5,25.506487544732003,32.10421052631586
290,2020-02-17,366.7083333333333,8672.261250000001,0.0,81.49074074074075,24.053233360689067,16.167500000000043
290,2020-02-18,387.9583333333333,8970.665625000003,0.0,86.21296296296296,24.600586084652374,24.912500000000048
290,2020-02-19,427.125,10141.7,0.0,94.91666666666667,23.956825532208605,23.469565217391352
290,2020-02-20,434.7083333333333,10193.629375000002,0.0,96.60185185185185,24.257953784765473,7.825217391304402
290,2020-02-21,434.6666666666667,10286.5675,0.0,96.5925925925926,24.03648144912177,14.457500000000033
290,2020-02-22,434.625,10190.206874999998,0.0,96.58333333333333,24.26144930448235,31.001818181818223
290,2020-02-23,419.625,9137.90875,0.0,93.25,26.121587994627326,35.362727272727334
290,2020-02-24,452.25,9739.550625,0.0,100.49999999999999,26.413423463261687,41.69428571428576
290,2020-02-25,453.1666666666667,9792.135624999999,0.0,100.7037037037037,26.324829988816216,34.04545454545459
290,2020-02-26,448.4583333333333,9958.830625,0.0,99.6574074074074,25.615261290891883,30.61727272727277
290,2020-02-27,390.1666666666667,9097.690624999997,0.0,86.70370370370371,24.395180568756217,28.850000000000037
290,2020-02-28,404.1666666666667,9114.873125,0.0,89.81481481481481,25.2228932942193,19.227500000000024
290,2020-02-29,445.0833333333333,9836.929999999998,0.0,98.9074074074074,25.73752543843569,12.38750000000005
290,2020-03-01,445.0416666666667,9782.411875,0.0,98.89814814814815,25.87853976678141,15.890000000000043
290,2020-03-02,396.6666666666667,9191.382499999998,0.0,88.14814814814815,24.548779492336685,33.657500000000034
290,2020-03-03,446.4583333333333,9722.922500000002,0.0,99.21296296296296,26.119757916865467,37.04818181818187
290,2020-03-04,432.375,9400.491874999998,0.0,96.08333333333333,26.163451420460916,36.33500000000005
290,2020-03-05,450.25,9979.016875000003,0.0,100.05555555555557,25.66557523065951,32.64636363636369
290,2020-03-06,430.8333333333333,9494.046875,0.0,95.74074074074073,25.81326639079935,30.344000000000086
290,2020-03-07,450.25,9838.314375,0.0,100.05555555555557,26.032631055595168,24.407272727272765
290,2020-03-08,450.2083333333333,9893.48875,0.0,100.04629629629629,25.885055657888568,37.17304347826094
290,2020-03-09,407.9166666666667,9234.441250000002,0.0,90.64814814814814,25.12730233918833,48.11000000000005
290,2020-03-10,456.9166666666667,10133.40875,0.0,101.53703703703705,25.648766073465218,38.96000000000003
290,2020-03-11,460.5416666666667,10153.0825,0.0,102.3425925925926,25.80215923478302,27.057500000000022
290,2020-03-12,460.5833333333333,10319.92125,0.0,102.35185185185185,25.387320933071827,32.237272727272746
290,2020-03-13,435.5,9581.716875000002,0.0,96.77777777777777,25.854126134014642,41.63000000000005
290,2020-03-14,460.5833333333333,9996.847499999998,0.0,102.35185185185185,26.207777279565164,37.85000000000004
290,2020-03-15,460.625,10009.776874999998,0.0,102.3611111111111,26.176293182026267,25.287500000000033
290,2020-03-16,460.5833333333333,9985.043749999999,0.0,102.35185185185185,26.238758621140523,25.348181818181864
290,2020-03-17,460.5833333333333,10015.394375000002,0.0,102.35185185185185,26.15924475542959,38.9463636363637
290,2020-03-18,460.5833333333333,9918.559374999997,0.0,102.35185185185185,26.414637738434454,33.502608695652214
290,2020-03-19,460.5833333333333,10083.906875000002,0.0,102.35185185185185,25.981512525399808,38.33750000000005
290,2020-03-20,460.6666666666667,10011.826874999999,0.0,102.37037037037038,26.17330071996032,48.3063636363637
290,2020-03-21,460.6666666666667,9958.009375,0.0,102.37037037037038,26.31475284743398,22.74500000000006
290,2020-03-22,461.25,10115.93625,0.0,102.49999999999999,25.93673670096527,23.907826086956565
290,2020-03-23,462.625,10118.591875,0.0,102.80555555555554,26.007227496101905,28.68800000000004
290,2020-03-24,462.5416666666667,10066.551249999999,0.0,102.78703703703704,26.136967022897295,33.47272727272733
290,2020-03-25,462.5416666666667,10144.735625,0.0,102.78703703703704,25.93553225844223,34.6836363636364
290,2020-03-26,462.5833333333333,10060.824375,0.0,102.79629629629629,26.154200653606424,43.35565217391309
290,2020-03-27,462.625,10113.028125000003,0.0,102.80555555555554,26.021535546093748,37.78347826086961
290,2020-03-28,462.5416666666667,10185.638125,0.0,102.78703703703704,25.831382857571878,36.523478260869624
290,2020-03-29,462.5833333333333,10275.47125,0.0,102.79629629629629,25.607859050206038,43.377500000000076
290,2020-03-30,462.5833333333333,10037.261875,0.0,102.79629629629629,26.215597711945165,45.687500000000064
290,2020-03-31,387.875,2692.17,0.0,86.19444444444444,81.95479080692031,38.41250000000006
290,2020-04-01,450.2083333333333,5437.6025,0.0,100.04629629629629,47.09676864839687,36.180909090909125
290,2020-04-02,462.5833333333333,9825.271874999999,0.0,102.79629629629629,26.781225272144894,40.88000000000007
290,2020-04-03,462.5833333333333,9702.595625,0.0,102.79629629629629,27.119837785102423,43.66250000000003
290,2020-04-04,462.5833333333333,9621.655,0.0,102.79629629629629,27.34797905811884,45.15500000000002
290,2020-04-05,462.5833333333333,9527.259375000001,0.0,102.79629629629629,27.61894151165003,45.88250000000005
290,2020-04-06,462.5833333333333,9247.691874999999,0.0,102.79629629629629,28.453891306196276,42.28250000000004
290,2020-04-07,462.625,9027.3,0.0,102.80555555555554,29.151188155188525,36.62461538461543
290,2020-04-08,462.5,9386.955624999997,0.0,102.77777777777777,28.026702924428353,41.18782608695658
290,2020-04-09,458.8333333333333,9254.426249999999,0.0,101.96296296296296,28.202687815945854,40.317500000000045
290,2020-04-10,462.5416666666667,9143.37375,0.0,102.78703703703704,28.77593383465873,37.98500000000005
290,2020-04-11,462.5,9244.832499999999,0.0,102.77777777777777,28.457564446588584,36.70571428571434
290,2020-04-12,462.4583333333333,9531.130625,0.0,102.76851851851852,27.60026335047504,33.08
290,2020-04-13,275.9583333333333,5847.67625,0.0,61.324074074074076,26.84387642204219,55.15571428571436
290,2020-04-14,350.2083333333333,7265.666875000002,0.0,77.82407407407408,27.418016410380925,39.77913043478265
290,2020-04-15,375.4583333333333,7470.680625000001,0.0,83.43518518518519,28.588187074022827,33.75714285714291
290,2020-04-16,445.0416666666667,9217.11125,0.0,98.89814814814815,27.465713264795653,31.41090909090915
290,2020-04-17,352.0833333333333,7460.931874999999,0.0,78.24074074074075,26.843394292634677,35.68608695652179
290,2020-04-18,395.2083333333333,7981.666875000002,0.0,87.82407407407408,28.165504415531128,37.76750000000004
290,2020-04-19,440.5,8765.195625,0.0,97.88888888888889,28.587049742353393,42.62000000000004
