ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,Ambient Temperature
290,2020-04-20,440.5,8565.68,0.0,97.88888888888889,29.252912008542616,34.466000000000044
290,2020-04-21,440.5416666666667,8292.626250000001,0.0,97.89814814814815,30.218989397022707,36.13250000000006
290,2020-04-22,440.5,8387.528124999999,0.0,97.88888888888889,29.87424657170176,31.280000000000037
290,2020-04-23,440.5,8652.033124999998,0.0,97.88888888888889,28.96094822028705,35.36750000000006
290,2020-04-24,440.5,8825.000625,0.0,97.88888888888889,28.393321879604205,40.01750000000005
290,2020-04-25,421.2083333333333,8450.201874999999,0.0,93.60185185185185,28.35403743271847,43.91000000000003
290,2020-04-26,439.7916666666667,8730.499375000001,0.0,97.73148148148148,28.65450748883676,46.91750000000007
290,2020-04-27,439.6666666666667,8641.514375,0.0,97.70370370370371,28.94134577604698,45.20750000000004
290,2020-04-28,439.7083333333333,8606.071875,0.0,97.71296296296296,29.063289335408253,44.36521739130438
290,2020-04-29,385.9583333333333,7994.549999999999,0.0,85.76851851851852,27.46195411596372,53.94285714285719
290,2020-04-30,338.625,7746.441875,0.0,75.25,24.865762966820164,57.10250000000004
290,2020-05-01,439.6666666666667,9515.289375,0.0,97.70370370370371,26.283704646192703,53.91304347826092
290,2020-05-02,357.125,8130.96625,0.0,79.36111111111111,24.984066828055845,
290,2020-05-03,425.7083333333333,9626.441874999999,0.0,94.60185185185185,25.155409799612777,
290,2020-05-04,439.2083333333333,9230.797499999999,0.0,97.60185185185185,27.06552064193563,44.992727272727336
290,2020-05-05,439.75,9237.53375,0.0,97.72222222222223,27.079138772654908,40.866956521739176
290,2020-05-06,403.1666666666667,8747.365625000002,0.0,89.5925925925926,26.217566376035506,44.66260869565222
290,2020-05-07,432.875,9382.892500000004,0.0,96.19444444444444,26.242838140441936,45.077391304347884
290,2020-05-08,439.6666666666667,9394.9225,0.0,97.70370370370371,26.620449030373113,36.17130434782615
290,2020-05-09,429.3333333333333,9438.443125,0.0,95.4074074074074,25.8749359271168,35.66000000000007
290,2020-05-10,426.375,9310.989375,0.0,94.75,26.04839321922221,41.83250000000002
290,2020-05-11,418.125,9156.05375,0.0,92.91666666666667,25.976631854088893,39.65750000000004
290,2020-05-12,411.375,8990.028749999998,0.0,91.41666666666667,26.029261864151444,39.969090909090944
290,2020-05-13,444.8333333333333,9571.458125,0.0,98.85185185185185,26.43651828939885,44.320000000000036
290,2020-05-14,444.8333333333333,9777.966875,0.0,98.85185185185185,25.878184188241864,52.78608695652179
290,2020-05-15,419.9583333333333,9290.54875,0.0,93.32407407407408,25.712829784259096,51.66909090909092
290,2020-05-16,444.0833333333333,9738.94625,0.0,98.68518518518519,25.938063142896777,54.93043478260874
290,2020-05-17,443.0416666666667,9823.101875000002,0.0,98.4537037037037,25.655528290604796,55.27250000000006
290,2020-05-18,443.5833333333333,9783.805624999999,0.0,98.57407407407408,25.790065316338612,57.29000000000003
290,2020-05-19,443.9166666666667,9585.129374999999,0.0,98.64814814814815,26.34441198893283,56.21000000000004
290,2020-05-20,365.9166666666667,8185.473750000001,0.0,81.31481481481482,25.428656126619693,58.04750000000004
290,2020-05-21,388.5833333333333,9030.778125000003,0.0,86.35185185185185,24.47620235136468,61.00250000000005
290,2020-05-22,295.1666666666667,6827.962499999999,0.0,65.5925925925926,24.590152463328394,64.73750000000005
290,2020-05-23,334.4166666666667,8061.698749999999,0.0,74.31481481481481,23.59643458796104,61.977500000000056
290,2020-05-24,226.91666666666666,5275.01,0.0,50.42592592592593,24.46967188477157,65.67500000000005
290,2020-05-25,388.9583333333333,8830.0025,0.0,86.43518518518518,25.0568972407174,67.07000000000006
290,2020-05-26,365.9583333333333,8463.243124999999,0.0,81.32407407407408,24.596870908291567,74.09000000000003
290,2020-05-27,357.7083333333333,8167.325625,0.0,79.49074074074073,24.913470204772338,77.95250000000003
290,2020-05-28,310.5,7300.784999999999,0.0,69.0,24.192295759976503,75.58250000000005
290,2020-05-29,299.875,7111.816874999998,0.0,66.63888888888889,23.985276734692828,74.63750000000003
290,2020-05-30,142.16666666666666,3998.7987500000004,0.0,31.592592592592595,20.22335804943644,60.23750000000002
290,2020-05-31,67.16666666666667,1473.3993749999997,0.0,14.925925925925926,25.930945497305437,46.73750000000004
290,2020-06-01,170.75,4246.1775,0.0,37.94444444444444,22.874289090992235,49.63250000000003
290,2020-06-02,219.95833333333334,5339.613125000001,0.0,48.879629629629626,23.432340324177407,55.58750000000004
290,2020-06-03,288.5833333333333,6964.893125000001,0.0,64.12962962962962,23.569036379785715,58.73750000000003
290,2020-06-04,414.3333333333333,9084.386874999998,0.0,92.07407407407408,25.94414068380494,65.37500000000004
290,2020-06-05,429.3333333333333,9331.79875,0.0,95.4074074074074,26.17063630000713,71.21000000000005
290,2020-06-06,434.6666666666667,9156.335000000001,0.0,96.5925925925926,27.00347779858304,66.14000000000006
290,2020-06-07,434.5833333333333,9393.568125,0.0,96.57407407407408,26.31646279896555,60.387500000000045
290,2020-06-08,434.5833333333333,9232.46125,0.0,96.57407407407408,26.77568628962413,60.34250000000006
290,2020-06-09,434.625,9471.723124999999,0.0,96.58333333333333,26.10181740294483,62.75750000000005
290,2020-06-10,418.125,9059.920624999999,0.0,92.91666666666667,26.25226504122933,70.62500000000004
290,2020-06-11,321.1666666666667,7078.460625000001,0.0,71.37037037037037,25.809327088763105,72.94250000000005
290,2020-06-12,434.5416666666667,9382.341875,0.0,96.56481481481481,26.34542505649446,60.927500000000045
290,2020-06-13,434.5833333333333,9532.035,0.0,96.57407407407408,25.93417734105163,51.83000000000006
290,2020-06-14,440.7916666666667,9712.954375,0.0,97.9537037037037,25.81469894483629,57.74750000000003
290,2020-06-15,444.7916666666667,9610.956250000001,0.0,98.8425925925926,26.32540611022851,57.837500000000034
290,2020-06-16,444.8333333333333,9564.58875,0.0,98.85185185185185,26.4555052382966,63.59750000000005
290,2020-06-17,444.9166666666667,9578.950625000001,0.0,98.87037037037038,26.420788713017874,68.1425
290,2020-06-18,444.9583333333333,9731.247500000003,0.0,98.87962962962963,26.009731223509046,72.43999999999998
290,2020-06-19,416.625,9322.94125,0.0,92.58333333333333,25.420109506750354,75.2
290,2020-06-20,414.3333333333333,9209.956249999997,0.0,92.07407407407408,25.59041592744929,75.46249999999999
290,2020-06-21,372.5833333333333,8569.38625,0.0,82.7962962962963,24.731971842726132,76.49000000000001
290,2020-06-22,313.6666666666667,6890.848125000001,0.0,69.7037037037037,25.892902051959755,77.64500000000001
290,2020-06-23,369.0833333333333,8114.82,0.0,82.01851851851852,25.872034472456296,78.2075
290,2020-06-24,414.5833333333333,9257.56375,0.0,92.12962962962963,25.47417720395871,69.04249999999999
290,2020-06-25,414.5416666666667,9030.98,0.0,92.12037037037038,26.110689875911092,67.955
290,2020-06-26,390.0833333333333,8633.295625,0.0,86.68518518518519,25.701934975472103,69.67250000000001
290,2020-06-27,423.5416666666667,9045.648124999998,0.0,94.12037037037037,26.63431240374007,69.7925
290,2020-06-28,370.5416666666667,7918.731875,0.0,82.3425925925926,26.617450207441056,69.995
290,2020-06-29,322.2916666666667,7226.655624999999,0.0,71.62037037037037,25.368614829429564,67.28857142857143
290,2020-06-30,428.4166666666667,9556.831250000003,0.0,95.2037037037037,25.499841336588997,68.96000000000001
290,2020-07-01,434.1666666666667,9830.384375000001,0.0,96.48148148148148,25.122972083400576,72.92
290,2020-07-02,434.75,9474.310625,0.0,96.61111111111111,26.10219375899623,75.7025
290,2020-07-03,357.25,8033.8875,0.0,79.38888888888889,25.2948162808271,75.61999999999999
290,2020-07-04,414.3333333333333,9319.543125000002,0.0,92.07407407407408,25.289502709513034,73.24249999999999
290,2020-07-05,364.5833333333333,8641.025,0.0,81.01851851851852,24.00029542534338,72.3875
290,2020-07-06,324.0,7234.913749999999,0.0,72.0,25.47397334211483,71.255
290,2020-07-07,389.0833333333333,8930.251875,0.0,86.46296296296296,24.783575261077885,75.88086956521738
290,2020-07-08,324.125,7923.2074999999995,0.0,72.02777777777779,23.27000828473402,81.17
290,2020-07-09,362.9583333333333,8199.707499999997,0.0,80.6574074074074,25.179288238161085,82.03999999999999
290,2020-07-10,374.0416666666667,8530.968124999998,0.0,83.12037037037037,24.940588798127248,83.165
290,2020-07-11,339.875,7938.170000000002,0.0,75.52777777777779,24.354760501055857,75.9575
290,2020-07-12,255.625,7222.8625,0.0,56.80555555555556,20.13163352248964,73.115
290,2020-07-13,293.5,7271.25375,0.0,65.22222222222223,22.960632247682643,72.48500000000001
290,2020-07-14,321.0416666666667,7268.6875,0.0,71.3425925925926,25.12409584108395,69.87500000000001
290,2020-07-15,357.0416666666667,8019.428750000002,0.0,79.3425925925926,25.325644471732332,69.92
290,2020-07-16,305.0416666666667,7320.73125,0.0,67.78703703703704,23.70225898615737,73.25
290,2020-07-17,360.25,8232.138125000001,0.0,80.05555555555556,24.892950679606496,75.8
290,2020-07-18,361.9166666666667,8279.983750000001,0.0,80.42592592592592,24.86360723701769,77.8775
290,2020-07-19,326.9166666666667,7683.440624999999,0.0,72.64814814814815,24.202841708329366,80.36272727272727
290,2020-07-20,338.2083333333333,7818.731250000001,0.0,75.1574074074074,24.605548836470252,77.86869565217391
290,2020-07-21,353.7916666666667,8248.625625,0.0,78.62037037037038,24.397821189218483,69.83
290,2020-07-22,230.70833333333334,5661.329999999999,0.0,51.26851851851851,23.180876274263785,67.1225
290,2020-07-23,363.2083333333333,8429.79875,0.0,80.71296296296296,24.508889603615323,70.1375
290,2020-07-24,363.2083333333333,8524.086249999998,0.0,80.71296296296296,24.23778935184337,70.19913043478262
290,2020-07-25,363.0833333333333,8603.829375,0.0,80.68518518518518,24.00488128901066,74.12
290,2020-07-26,363.0833333333333,8728.308124999998,0.0,80.68518518518518,23.662535719404133,79.91272727272727
290,2020-07-27,319.6666666666667,8106.303749999999,0.0,71.03703703703704,22.43156204892465,77.41250000000001
290,2020-07-28,365.5833333333333,8311.122500000001,0.0,81.24074074074073,25.021407891787305,77.105
290,2020-07-29,376.0833333333333,8749.97375,0.0,83.57407407407408,24.449071759913696,72.58249999999998
290,2020-07-30,316.125,7228.726875,0.0,70.25,24.876086842055432,69.90500000000002
290,2020-07-31,379.75,8749.6925,0.0,84.38888888888889,24.68823428175714,70.31750000000001
290,2020-08-01,273.7916666666667,6511.3775,0.0,60.842592592592595,23.9184145580392,72.3275
290,2020-08-02,300.75,7653.5825,0.0,66.83333333333333,22.352489830742662,71.19500000000001
290,2020-08-03,391.0416666666667,8924.81,0.0,86.89814814814815,24.92350366251183,71.83999999999999
290,2020-08-04,400.3333333333333,9293.17375,0.0,88.96296296296296,24.504324418172473,67.58
290,2020-08-05,400.9583333333333,9264.015625000002,0.0,89.10185185185185,24.619827352436893,68.46500000000002
290,2020-08-06,390.0833333333333,8899.990000000003,0.0,86.68518518518519,24.931758662400487,64.7075
290,2020-08-07,389.9583333333333,8952.948750000001,0.0,86.6574074074074,24.77633959550043,66.3275
290,2020-08-08,389.5,9317.815625,0.0,86.55555555555556,23.778167786329572,69.9125
290,2020-08-09,274.9583333333333,7635.813125,0.0,61.101851851851855,20.48314471784271,70.22
290,2020-08-10,357.4583333333333,8202.64,0.0,79.43518518518519,24.788874713235955,72.3275
290,2020-08-11,367.9166666666667,8650.9325,0.0,81.75925925925925,24.19198900105727,77.5025
290,2020-08-12,384.2083333333333,9193.781875000002,0.0,85.37962962962963,23.771556679926604,74.3825
290,2020-08-13,384.1666666666667,9169.658124999998,0.0,85.37037037037038,23.831510681926936,71.3225
290,2020-08-14,380.5,9197.899375,0.0,84.55555555555556,23.53157764713351,68.65739130434783
290,2020-08-15,384.125,9107.481249999999,0.0,85.36111111111111,23.99160625959748,67.80499999999999
290,2020-08-16,381.4583333333333,9189.34375,0.0,84.76851851851852,23.612808616260306,70.75999999999999
290,2020-08-17,384.1666666666667,8903.921874999998,0.0,85.37037037037038,24.54275864314629,68.405
290,2020-08-18,379.0,8688.668125,0.0,84.22222222222221,24.81252940401994,65.24750000000002
290,2020-08-19,386.5,9087.811875000001,0.0,85.88888888888889,24.192191295039688,61.1825
290,2020-08-20,394.2083333333333,9330.983750000001,0.0,87.60185185185185,24.03163978050843,60.830000000000005
290,2020-08-21,383.875,9177.973125000002,0.0,85.30555555555556,23.791843020169363,66.9275
290,2020-08-22,399.4166666666667,9566.125625,0.0,88.75925925925927,23.75063038009067,67.97
290,2020-08-23,352.7083333333333,8568.846875000001,0.0,78.37962962962963,23.41414893639868,71.7275
290,2020-08-24,303.4583333333333,6844.068124999999,0.0,67.43518518518519,25.221434404961858,71.37499999999999
290,2020-08-25,414.3333333333333,9477.093750000002,0.0,92.07407407407408,24.86908089424683,70.91000000000001
290,2020-08-26,414.375,10379.013749999998,0.0,92.08333333333333,22.710280396343055,57.4895652173913
290,2020-08-27,386.7083333333333,9419.199375,0.0,85.93518518518518,23.3536398923266,56.3375
290,2020-08-28,304.6666666666667,7288.163125000002,0.0,67.7037037037037,23.778907330035306,62.74250000000001
290,2020-08-29,311.375,7018.090625000001,0.0,69.19444444444444,25.237701909366073,62.02249999999999
290,2020-08-30,308.875,7148.8625,0.0,68.6388888888889,24.577112209576462,61.3325
290,2020-08-31,414.625,9434.459999999997,0.0,92.13888888888889,24.99904825854722,59.495000000000005
290,2020-09-01,414.0833333333333,9712.97125,0.0,92.01851851851852,24.250499328696947,67.65499999999999
290,2020-09-02,411.5,9839.453749999999,0.0,91.44444444444444,23.78942191447027,71.2025
290,2020-09-03,373.4583333333333,8657.984375000002,0.0,82.99074074074075,24.536374681446695,65.61500000000001
290,2020-09-04,388.625,9161.45125,0.0,86.36111111111111,24.129676416350154,61.87250000000001
290,2020-09-05,377.9166666666667,9019.0725,0.0,83.98148148148148,23.835222216278034,58.849999999999994
290,2020-09-06,324.4583333333333,7716.023124999999,0.0,72.10185185185185,23.919409297749844,56.90749999999999
290,2020-09-07,266.875,6009.13,0.0,59.30555555555556,25.26279109177757,67.12250000000002
290,2020-09-08,361.1666666666667,8119.034999999999,0.0,80.25925925925927,25.303947930867267,60.71000000000001
290,2020-09-09,394.125,8816.989375,0.0,87.58333333333333,25.427209670421092,58.235
290,2020-09-10,394.0833333333333,8991.29125,0.0,87.57407407407408,24.931651069707154,57.77000000000001
290,2020-09-11,394.125,9104.67625,0.0,87.58333333333333,24.62376819823769,52.86500000000001
290,2020-09-12,394.1666666666667,8682.535625,0.0,87.5925925925926,25.82369351221509,53.345
290,2020-09-13,324.9166666666667,7419.453125,0.0,72.20370370370371,24.91065411988239,62.91500000000001
290,2020-09-14,394.0833333333333,8658.634999999998,0.0,87.57407407407408,25.889500609635483,53.929999999999986
290,2020-09-15,394.125,8950.556875,0.0,87.58333333333333,25.04776413702192,47.487500000000004
290,2020-09-16,394.2083333333333,9085.636250000001,0.0,87.60185185185185,24.68058747980118,62.2775
290,2020-09-17,394.0833333333333,8924.967499999997,0.0,87.57407407407408,25.116924639906102,54.904999999999994
290,2020-09-18,394.1666666666667,8985.593125,0.0,87.5925925925926,24.952736649634236,44.8025
290,2020-09-19,394.1666666666667,9060.268750000001,0.0,87.5925925925926,24.747073743136912,43.691428571428574
290,2020-09-20,374.5833333333333,8500.17125,0.0,83.24074074074073,25.06719921802883,45.35749999999999
290,2020-09-21,294.6666666666667,6804.910000000001,0.0,65.48148148148148,24.631658937770254,44.68181818181819
290,2020-09-22,393.5833333333333,9497.030625000001,0.0,87.46296296296296,23.57403364111447,49.13428571428571
290,2020-09-23,369.875,9654.46625,0.0,82.19444444444444,21.79273547791072,59.675000000000004
290,2020-09-24,327.7083333333333,8601.905625000001,0.0,72.82407407407408,21.670944990298135,59.839999999999996
290,2020-09-25,215.95833333333334,5178.921874999999,0.0,47.99074074074074,23.72005246962933,56.165
290,2020-09-26,302.9166666666667,8093.9325,0.0,67.31481481481481,21.288674846525126,61.7825
290,2020-09-27,258.1666666666667,6728.2225,0.0,57.370370370370374,21.82653822098713,69.8375
290,2020-09-28,276.4583333333333,6762.49625,0.0,61.43518518518518,23.254536411429104,68.55499999999999
290,2020-09-29,244.04166666666666,5757.39875,0.0,54.23148148148148,24.111415719160014,62.900000000000006
290,2020-09-30,263.1666666666667,5949.005625000001,0.0,58.48148148148148,25.163528437951715,54.845
290,2020-10-01,334.625,7472.153750000001,0.0,74.36111111111111,25.474028042673325,54.800000000000004
290,2020-10-02,369.875,8104.639375,0.0,82.19444444444444,25.960097597392068,48.29750000000001
290,2020-10-03,403.4166666666667,8471.58,0.0,89.64814814814814,27.08784515075372,45.14750000000001
290,2020-10-04,372.4583333333333,8116.126875000003,0.0,82.76851851851852,26.104411444132047,50.23250000000001
290,2020-10-05,363.9583333333333,7800.39875,0.0,80.87962962962963,26.54116008421293,50.412499999999994
290,2020-10-06,363.9583333333333,7828.575625,0.0,80.87962962962963,26.445632240340583,51.69200000000001
290,2020-10-07,324.7916666666667,7035.0625,0.0,72.17592592592592,26.261646771281548,55.924347826086944
290,2020-10-08,362.875,7762.336249999999,0.0,80.6388888888889,26.5919162975365,44.712499999999984
290,2020-10-09,362.9583333333333,7754.644375000001,0.0,80.6574074074074,26.62440579180152,45.68782608695652
290,2020-10-10,332.5833333333333,7132.985625000001,0.0,73.9074074074074,26.52248245784332,64.14500000000002
290,2020-10-11,362.9583333333333,7919.875,0.0,80.6574074074074,26.068946619878613,44.1575
290,2020-10-12,363.0,7644.376875000001,0.0,80.66666666666666,27.011554162810686,46.9625
290,2020-10-13,366.3333333333333,8284.657499999998,0.0,81.4074074074074,25.152833549378617,51.252500000000005
290,2020-10-14,402.5416666666667,9227.326875,0.0,89.4537037037037,24.81532530032492,49.25000000000001
290,2020-10-15,414.375,9340.457499999999,0.0,92.08333333333333,25.235414057609063,56.7575
290,2020-10-16,421.8333333333333,9615.555624999997,0.0,93.74074074074073,24.95465373703885,47.3675
290,2020-10-17,424.3333333333333,9886.505,0.0,94.2962962962963,24.4145878087802,43.04
290,2020-10-18,424.2916666666667,9826.038750000002,0.0,94.28703703703704,24.562415149803428,49.811818181818175
290,2020-10-19,424.3333333333333,9407.265625000002,0.0,94.2962962962963,25.658353241667335,48.74
290,2020-10-20,424.3333333333333,9566.350625,0.0,94.2962962962963,25.231663975774925,44.375
290,2020-10-21,424.4166666666667,9755.376250000001,0.0,94.31481481481482,24.747620290116664,52.5575
290,2020-10-22,424.375,9785.419375000001,0.0,94.30555555555556,24.669218209498894,48.53652173913043
290,2020-10-23,424.5,9808.843125,0.0,94.33333333333334,24.617556517400214,62.89249999999999
290,2020-10-24,424.4166666666667,9833.6,0.0,94.31481481481482,24.550759357938315,48.50000000000001
290,2020-10-25,397.4166666666667,8989.254374999999,0.0,88.31481481481481,25.148231187108028,37.321739130434786
290,2020-10-26,208.875,4504.2681250000005,0.0,46.416666666666664,26.37832811074052,38.80250000000001
290,2020-10-27,101.33333333333333,2362.1687499999994,0.0,22.51851851851852,24.402057548927353,35.56727272727273
290,2020-10-28,349.5416666666667,7999.968125,0.0,77.67592592592592,24.853967951139662,40.68285714285713
290,2020-10-29,445.0416666666667,9860.621874999999,0.0,98.89814814814815,25.67328287519617,40.94521739130435
290,2020-10-30,445.0833333333333,10121.621875000003,0.0,98.9074074074074,25.013603475590322,28.890909090909098
290,2020-10-31,445.0416666666667,10041.848125,0.0,98.89814814814815,25.20995453934155,29.075000000000006
290,2020-11-01,443.9166666666667,10109.669375,0.0,98.64814814814815,24.97753268239024,42.25142857142857
290,2020-11-02,445.0,9885.71875,0.0,98.88888888888889,25.60570857160318,32.41478260869567
290,2020-11-03,421.375,9225.055624999999,0.0,93.6388888888889,25.982731766274135,30.56
290,2020-11-04,328.75,6864.900624999999,0.0,73.05555555555556,27.240592187499196,40.83000000000001
290,2020-11-05,445.0833333333333,9449.016249999999,0.0,98.9074074074074,26.79413702046614,60.48909090909092
290,2020-11-06,383.9583333333333,8694.218750000002,0.0,85.32407407407408,25.121095395846933,59.53249999999999
290,2020-11-07,387.75,8121.861250000001,0.0,86.16666666666667,27.156967868664335,59.65250000000001
290,2020-11-08,376.9583333333333,8121.455624999999,0.0,83.76851851851852,26.402467141200177,57.723636363636366
290,2020-11-09,340.2083333333333,6910.043125,0.0,75.60185185185185,28.005880249521276,53.62571428571429
290,2020-11-10,383.9166666666667,7333.212499999998,0.0,85.31481481481481,29.780208499647635,64.11875
290,2020-11-11,389.1666666666667,7366.389374999998,0.0,86.48148148148148,30.051489400425872,62.982499999999995
290,2020-11-12,389.0833333333333,7399.604375000002,0.0,86.46296296296296,29.910189549079018,38.416999999999994
290,2020-11-13,389.1666666666667,7530.384375000001,0.0,86.48148148148148,29.397034892023317,34.95363636363638
290,2020-11-14,388.9583333333333,7581.524375000001,0.0,86.43518518518518,29.183110722080574,35.735
290,2020-11-15,237.41666666666666,5483.616875,0.0,52.75925925925926,24.627999542526187,35.21
290,2020-11-16,230.08333333333334,4742.09875,0.0,51.129629629629626,27.599397723306467,42.5825
290,2020-11-17,328.875,6265.328750000001,0.0,73.08333333333333,29.85877836019378,32.11250000000001
290,2020-11-18,373.7916666666667,6799.48125,0.0,83.06481481481481,31.270791389008128,20.4725
290,2020-11-19,390.2083333333333,6929.701249999999,0.0,86.71296296296296,32.030746916318286,38.07304347826087
290,2020-11-20,269.5,4870.162499999999,0.0,59.88888888888889,31.477508878468292,56.517500000000005
290,2020-11-21,300.5,6132.94125,0.0,66.77777777777779,27.871523580413665,40.03739130434783
290,2020-11-22,254.70833333333334,4913.575,0.0,56.60185185185185,29.487000865516,27.850526315789473
290,2020-11-23,363.2916666666667,6623.111249999999,0.0,80.73148148148148,31.201711993320703,33.87714285714286
290,2020-11-24,363.1666666666667,6721.68875,0.0,80.7037037037037,30.73354230446263,25.037272727272725
290,2020-11-25,348.25,6530.1918749999995,0.0,77.38888888888889,30.335434566895223,29.3
290,2020-11-26,363.0833333333333,6735.306874999999,0.0,80.68518518518518,30.664364164962826,35.72857142857141
290,2020-11-27,363.1666666666667,6958.259375000001,0.0,80.7037037037037,29.68864689030876,42.77545454545455
290,2020-11-28,378.0833333333333,7754.203750000001,0.0,84.01851851851852,27.73545933427114,40.19
290,2020-11-29,404.4166666666667,8598.757499999998,0.0,89.87037037037037,26.753362977797153,37.48608695652174
290,2020-11-30,404.3333333333333,8542.355,0.0,89.85185185185185,26.92445792498413,37.22782608695652
290,2020-12-01,404.4166666666667,8632.929375000002,0.0,89.87037037037037,26.647464674243963,42.0575
290,2020-12-02,380.6666666666667,7857.41875,0.0,84.5925925925926,27.55814546461443,32.024545454545446
290,2020-12-03,0.0,3.8206249999999997,0.0,0.0,0.0,36.1025
290,2020-12-04,173.25,3625.3556250000006,0.0,38.5,27.18364353566003,37.009999999999984
290,2020-12-05,421.25,8705.16375,0.0,93.61111111111111,27.526310652877346,33.68
290,2020-12-06,424.625,8876.391249999999,0.0,94.3611111111111,27.21160518545943,26.299999999999997
290,2020-12-07,424.5833333333333,8768.459999999997,0.0,94.35185185185185,27.543850662234632,23.5325
290,2020-12-08,424.5,8923.430624999999,0.0,94.33333333333334,27.06019244700522,20.651818181818186
290,2020-12-09,424.5833333333333,8834.946875,0.0,94.35185185185185,27.33657102808304,30.50521739130435
290,2020-12-10,424.5833333333333,8881.5525,0.0,94.35185185185185,27.193123361909734,33.926
290,2020-12-11,424.625,8971.02875,0.0,94.3611111111111,26.92454353874038,31.562857142857144
290,2020-12-12,355.0,7904.361875,0.0,78.88888888888889,25.54739225338583,
290,2020-12-13,375.0416666666667,8297.27125,0.0,83.3425925925926,25.711609872810758,
290,2020-12-14,414.5833333333333,8752.1375,0.0,92.12962962962963,26.945282731726326,
290,2020-12-15,414.5833333333333,8703.800625,0.0,92.12962962962963,27.094924344552577,
290,2020-12-16,414.5833333333333,8852.668124999998,0.0,92.12962962962963,26.639292935704002,
290,2020-12-17,414.5833333333333,8793.323125,0.0,92.12962962962963,26.819078076861235,
290,2020-12-18,366.4166666666667,8293.1425,0.0,81.42592592592592,25.132814718773844,
290,2020-12-19,401.5416666666667,8530.684374999999,0.0,89.23148148148148,26.77514190908303,
290,2020-12-20,267.4583333333333,5532.16375,0.0,59.435185185185176,27.500851773915365,
290,2020-12-21,266.0833333333333,5390.8550000000005,0.0,59.12962962962963,28.076635235866004,
290,2020-12-22,417.5833333333333,8569.215000000002,0.0,92.7962962962963,27.719612525119793,
290,2020-12-23,424.375,8685.486874999997,0.0,94.30555555555556,27.79333493994065,25.295
290,2020-12-24,424.4583333333333,8618.533125,0.0,94.32407407407408,28.014749738646632,32.45
290,2020-12-25,424.3333333333333,8780.641875,0.0,94.2962962962963,27.48944187459467,32.9
290,2020-12-26,318.8333333333333,7262.233124999999,0.0,70.85185185185185,24.973451644431726,24.36500000000001
290,2020-12-27,402.875,8195.586874999999,0.0,89.52777777777777,27.962454997057996,22.3025
290,2020-12-28,397.7083333333333,8155.3793749999995,0.0,88.37962962962963,27.7399427472305,32.5025
290,2020-12-29,409.3333333333333,8443.468125,0.0,90.96296296296296,27.57663569014118,18.6725
290,2020-12-30,409.3333333333333,8279.21875,0.0,90.96296296296296,28.123721751456856,25.384999999999994
290,2020-12-31,409.375,8373.501250000003,0.0,90.97222222222221,27.809889660353637,33.9575
290,2021-01-01,409.3333333333333,8322.635,0.0,90.96296296296296,27.977010219052556,29.61714285714286
290,2021-01-02,412.0416666666667,8517.591875,0.0,91.56481481481481,27.517523516260546,27.9575
290,2021-01-03,414.4166666666667,8619.943125,0.0,92.0925925925926,27.34751383744065,28.444999999999997
290,2021-01-04,335.5416666666667,7116.506250000001,0.0,74.56481481481482,26.82036353473619,28.877391304347825
290,2021-01-05,213.54166666666666,4862.7143750000005,0.0,47.4537037037037,24.979797020374146,27.28999999999998
290,2021-01-06,259.4583333333333,5726.328125,0.0,57.65740740740741,25.773679989934408,25.602500000000006
290,2021-01-07,398.8333333333333,8200.930624999999,0.0,88.62962962962962,27.66389630865149,22.985
290,2021-01-08,395.1666666666667,8135.350624999998,0.0,87.81481481481481,27.630520500426776,16.025
290,2021-01-09,272.7083333333333,5645.991875,0.0,60.60185185185185,27.475347770984488,14.869999999999997
290,2021-01-10,252.66666666666666,5724.177499999999,0.0,56.148148148148145,25.108449593364675,16.773636363636367
290,2021-01-11,404.125,8248.685625,0.0,89.80555555555556,27.868654629849992,29.446249999999996
290,2021-01-12,404.125,8311.28125,0.0,89.80555555555556,27.65876450557287,30.941176470588236
290,2021-01-13,329.2083333333333,7027.471874999999,0.0,73.1574074074074,26.647516623623783,30.174285714285713
290,2021-01-14,418.4583333333333,8618.803750000001,0.0,92.99074074074073,27.617875463414638,34.02736842105263
290,2021-01-15,413.6666666666667,8488.366875,0.0,91.92592592592592,27.721161485363915,29.109411764705886
290,2021-01-16,227.54166666666666,4854.946875,0.0,50.56481481481482,26.66008260331834,33.319999999999986
290,2021-01-17,333.5833333333333,7152.694375,0.0,74.12962962962963,26.5289287499362,30.118999999999993
290,2021-01-18,269.375,5341.125,0.0,59.86111111111111,28.68861507017092,16.7525
290,2021-01-19,346.2083333333333,7069.860624999998,0.0,76.93518518518519,27.855547757389886,12.725000000000001
290,2021-01-20,366.5,7557.660625,0.0,81.44444444444444,27.584913773058794,14.78
290,2021-01-21,338.2083333333333,6555.526875,0.0,75.1574074074074,29.346866739999623,18.09090909090909
290,2021-01-22,363.1666666666667,7621.194375,0.0,80.7037037037037,27.106158876252977,32.18000000000001
290,2021-01-23,363.125,7705.838750000002,0.0,80.69444444444444,26.805336948773633,8.270000000000001
290,2021-01-24,363.125,7629.900000000001,0.0,80.69444444444444,27.072124689270723,3.38
290,2021-01-25,368.9166666666667,7808.13625,0.0,81.98148148148148,26.87608034788356,25.725714285714282
290,2021-01-26,378.5833333333333,7780.619375000001,0.0,84.12962962962963,27.67785044676401,23.60260869565217
290,2021-01-27,285.2916666666667,6191.025625000001,0.0,63.398148148148145,26.212685837852945,22.7075
290,2021-01-28,328.7083333333333,7075.6525,0.0,73.0462962962963,26.425867712475203,12.695
290,2021-01-29,316.6666666666667,6833.055,0.0,70.37037037037037,26.36164286041244,3.9949999999999997
290,2021-01-30,341.5416666666667,7359.28125,0.0,75.89814814814815,26.39935587761675,1.3099999999999987
290,2021-01-31,341.5833333333333,7291.369374999999,0.0,75.90740740740742,26.648490306542875,-3.1150000000000007
290,2021-02-01,338.5,7237.470624999999,0.0,75.22222222222223,26.60460999568248,6.125000000000001
290,2021-02-02,339.625,7203.567500000001,0.0,75.47222222222221,26.818659064877686,22.1225
290,2021-02-03,186.16666666666666,4091.778750000001,0.0,41.37037037037037,25.880628456647496,27.55399999999999
290,2021-02-04,336.2916666666667,7424.7612500000005,0.0,74.73148148148148,25.76431797348665,
290,2021-02-05,335.4583333333333,7402.216249999998,0.0,74.5462962962963,25.778749971597293,
290,2021-02-06,336.3333333333333,7566.1375,0.0,74.74074074074075,25.28603413711568,
290,2021-02-07,346.2916666666667,7787.897499999999,0.0,76.9537037037037,25.293378996777445,
290,2021-02-08,317.9166666666667,7128.446874999999,0.0,70.64814814814815,25.36900399110041,6.08
290,2021-02-09,353.3333333333333,7681.696874999999,0.0,78.51851851851852,26.164502589511223,16.227499999999996
290,2021-02-10,346.2083333333333,7770.09125,0.0,76.93518518518519,25.345241637642,11.75
290,2021-02-11,208.29166666666666,5125.54125,0.0,46.28703703703704,23.116240271318773,9.3575
290,2021-02-12,190.83333333333334,5222.668125000001,0.0,42.407407407407405,20.784847612945175,-2.5
290,2021-02-13,317.75,5361.8375,0.0,70.61111111111111,33.7098600370986,-2.875000000000002
290,2021-02-14,297.7083333333333,5264.881875000001,0.0,66.1574074074074,32.16528454612499,11.825000000000001
290,2021-02-15,312.5833333333333,5226.514375,0.0,69.46296296296296,34.02034447565151,16.924999999999994
290,2021-02-16,346.4583333333333,5673.404374999999,0.0,76.99074074074073,34.73700014748396,17.974999999999998
290,2021-02-17,359.4583333333333,5890.7856249999995,0.0,79.87962962962963,34.71046053291822,8.862500000000002
290,2021-02-18,366.9166666666667,5910.6449999999995,0.0,81.53703703703704,35.311616677292506,12.207500000000001
290,2021-02-19,367.9166666666667,6016.233125,0.0,81.75925925925925,34.78642857425657,18.102499999999996
290,2021-02-20,366.875,6036.114374999998,0.0,81.52777777777777,34.573687011466994,17.917142857142853
290,2021-02-21,330.7083333333333,5669.726250000001,0.0,73.49074074074075,33.17936621915584,16.103157894736842
290,2021-02-22,346.5,5694.46625,0.0,77.0,34.61268209290028,23.909
290,2021-02-23,343.625,5671.55,0.0,76.36111111111111,34.46418601029112,34.550000000000004
290,2021-02-24,346.5,5682.215,0.0,77.0,34.68730943830883,34.19000000000002
290,2021-02-25,346.5,5712.3499999999985,0.0,77.0,34.50431958826053,27.697999999999997
290,2021-02-26,346.5,5702.296874999999,0.0,77.0,34.56515055610815,23.3825
290,2021-02-27,331.2083333333333,5587.346874999999,0.0,73.60185185185185,33.71946372629277,29.399
290,2021-02-28,327.2083333333333,5599.383124999999,0.0,72.71296296296296,33.2406271886324,34.81454545454545
290,2021-03-01,327.1666666666667,5517.326875,0.0,72.70370370370371,33.730701437832714,31.669999999999987
290,2021-03-02,327.125,5489.349374999999,0.0,72.69444444444444,33.898298587829764,9.545
290,2021-03-03,334.625,5657.751874999999,0.0,74.36111111111111,33.643372557172576,29.314999999999998
290,2021-03-04,347.5,5807.790625000001,0.0,77.22222222222223,34.03524611966075,18.800000000000004
290,2021-03-05,347.5,5904.89875,0.0,77.22222222222223,33.47552459444513,13.662500000000003
290,2021-03-06,347.4583333333333,5656.77375,0.0,77.21296296296296,34.93968305599007,14.72
290,2021-03-07,307.0416666666667,5236.925,0.0,68.23148148148148,33.35078022355145,13.6175
290,2021-03-08,293.9166666666667,4803.8975,0.0,65.31481481481481,34.80290685265916,16.566956521739133
290,2021-03-09,357.5833333333333,5855.69625,0.0,79.46296296296296,34.73631670092936,32.63750000000001
290,2021-03-10,304.0833333333333,4984.643125,0.0,67.57407407407408,34.70112739738236,34.3890909090909
290,2021-03-11,345.0416666666667,5752.676874999998,0.0,76.67592592592592,34.1182384572728,54.095
290,2021-03-12,337.3333333333333,5711.825,0.0,74.96296296296296,33.59459445001281,39.620000000000005
290,2021-03-13,337.2916666666667,5687.133749999998,0.0,74.9537037037037,33.73628113732257,24.76086956521739
290,2021-03-14,331.7083333333333,5643.318125000001,0.0,73.71296296296296,33.43542801681846,24.964347826086954
290,2021-03-15,342.5833333333333,5698.29625,0.0,76.12962962962962,34.19843597012781,13.557499999999997
290,2021-03-16,265.2083333333333,4456.013124999999,0.0,58.93518518518519,33.85522799100324,24.117500000000003
290,2021-03-17,194.5,3899.4637499999994,0.0,43.22222222222222,28.372640554315538,35.57
290,2021-03-18,340.1666666666667,5686.715625000001,0.0,75.5925925925926,34.0263434377183,36.83652173913043
290,2021-03-19,229.08333333333334,3862.5493750000005,0.0,50.90740740740741,33.73684669367135,23.777272727272727
290,2021-03-20,0.0,0.0,0.0,0.0,0.0,39.29750000000001
290,2021-03-21,0.0,0.0,0.0,0.0,0.0,43.03727272727273
290,2021-03-22,0.0,0.0,0.0,0.0,0.0,46.32285714285714
290,2021-03-23,0.0,0.0,0.0,0.0,0.0,50.342857142857156
290,2021-03-24,0.0,0.0,0.0,0.0,0.0,50.0
290,2021-03-25,180.25,3288.4212499999994,0.0,40.05555555555556,31.179766987983477,56.86249999999999
290,2021-03-26,100.83333333333333,1955.70875,0.0,22.407407407407405,29.32817123772193,44.11249999999999
290,2021-03-27,197.29166666666666,3465.7024999999994,0.0,43.842592592592595,32.38191287015804,36.004999999999995
290,2021-03-28,318.5,5468.795625,0.0,70.77777777777777,33.128576946348524,43.42249999999999
290,2021-03-29,319.9166666666667,5335.493125000001,0.0,71.0925925925926,34.107299855041774,33.549565217391304
290,2021-03-30,341.375,5516.881874999999,0.0,75.86111111111111,35.19841163296009,49.4975
290,2021-03-31,300.5833333333333,5153.0199999999995,0.0,66.7962962962963,33.18089575519685,51.342499999999994
290,2021-04-01,304.5,4929.253750000001,0.0,67.66666666666666,35.13914251219061,31.233043478260885
290,2021-04-02,251.45833333333334,4464.22125,0.0,55.87962962962963,32.04094822684795,28.43130434782609
290,2021-04-03,351.875,5665.482500000002,0.0,78.19444444444444,35.329423251535346,34.0325
290,2021-04-04,328.0416666666667,5411.87,0.0,72.89814814814815,34.47995512128381,44.87749999999999
290,2021-04-05,321.125,5398.958125,0.0,71.36111111111111,33.83367678308612,46.7075
290,2021-04-06,323.0833333333333,5414.04875,0.0,71.79629629629629,33.94512645355187,44.7125
290,2021-04-07,254.0,4399.73125,0.0,56.44444444444444,32.83920277327545,50.556363636363635
290,2021-04-08,385.7916666666667,6169.984375000001,0.0,85.73148148148148,35.56753897326072,55.99250000000001
290,2021-04-09,386.75,6242.65875,0.0,85.94444444444444,35.240800510946826,59.24000000000001
290,2021-04-10,375.3333333333333,6134.276875,0.0,83.4074074074074,34.80477250403066,60.4025
290,2021-04-11,369.0833333333333,6108.988125,0.0,82.01851851851852,34.3668867056077,54.410000000000004
290,2021-04-12,376.9583333333333,6098.841874999999,0.0,83.76851851851852,35.15855463587958,55.385
290,2021-04-13,377.0,6109.893125,0.0,83.77777777777777,35.09884089284567,53.78000000000001
290,2021-04-14,376.8333333333333,6133.4731249999995,0.0,83.74074074074073,34.948447110235136,53.629999999999995
290,2021-04-15,386.6666666666667,6156.152500000001,0.0,85.92592592592592,35.72830414595624,45.35750000000001
290,2021-04-16,386.6666666666667,6093.151249999999,0.0,85.92592592592592,36.097723470903325,41.405
290,2021-04-17,399.25,6172.932499999999,0.0,88.72222222222223,36.790732497614925,45.24499999999998
290,2021-04-18,385.2083333333333,6056.995625000002,0.0,85.60185185185185,36.176242124622256,48.1775
290,2021-04-19,344.2916666666667,5475.504375,0.0,76.50925925925925,35.767403872979074,51.51499999999999
290,2021-04-20,303.75,4979.293750000001,0.0,67.5,34.70032773222106,46.3775
290,2021-04-21,349.9583333333333,5846.371250000001,0.0,77.76851851851852,34.04983309566216,31.279999999999994
290,2021-04-22,367.4583333333333,5845.923125,0.0,81.65740740740742,35.75526809739071,34.0325
290,2021-04-23,391.4166666666667,6375.4975,0.0,86.98148148148148,34.92289773813294,46.925000000000004
290,2021-04-24,394.7916666666667,6366.720624999999,0.0,87.73148148148148,35.27257955067288,53.5025
290,2021-04-25,396.5416666666667,6306.190624999999,0.0,88.12037037037037,35.76899771493279,47.5325
290,2021-04-26,396.5833333333333,6413.240624999999,0.0,88.12962962962962,35.175636255570005,40.928
290,2021-04-27,396.5833333333333,6360.336250000001,0.0,88.12962962962962,35.468222209862624,47.30782608695652
290,2021-04-28,396.5416666666667,6717.566875,0.0,88.12037037037037,33.5785444719604,51.245
290,2021-04-29,388.625,7513.046875000001,0.0,86.36111111111111,29.423861962350212,52.66249999999999
290,2021-04-30,396.5,8072.198124999998,0.0,88.1111111111111,27.940644316961276,44.69750000000001
290,2021-05-01,394.375,8353.932499999999,0.0,87.63888888888889,26.85365794293087,40.3025
290,2021-05-02,396.5833333333333,8413.624374999998,0.0,88.12962962962962,26.812442461153314,49.129999999999995
290,2021-05-03,374.7916666666667,7798.9018750000005,0.0,83.28703703703704,27.336411775991927,44.8325
290,2021-05-04,386.2083333333333,8257.546874999998,0.0,85.82407407407408,26.604532427932615,51.1625
290,2021-05-05,245.66666666666666,5959.838125000001,0.0,54.592592592592595,23.447514170343155,50.382500000000014
290,2021-05-06,367.625,7826.141874999998,0.0,81.69444444444444,26.720363303746865,49.08500000000001
290,2021-05-07,346.5833333333333,7362.464375,0.0,77.01851851851852,26.7774678064609,47.96
290,2021-05-08,346.625,7329.596875,0.0,77.02777777777777,26.90077742736249,48.2525
290,2021-05-09,346.5833333333333,7472.764999999999,0.0,77.01851851851852,26.382223016216592,49.24999999999999
290,2021-05-10,321.1666666666667,6675.301875000001,0.0,71.37037037037037,27.368096451151963,51.79249999999999
290,2021-05-11,335.5,6836.701249999998,0.0,74.55555555555556,27.9145711293635,45.48500000000001
290,2021-05-12,348.75,7335.8,0.0,77.5,27.042807192126283,52.025
290,2021-05-13,372.125,7727.829375,0.0,82.69444444444444,27.39153440052067,56.01500000000001
290,2021-05-14,272.625,5780.8481249999995,0.0,60.583333333333336,26.82619991854569,59.95250000000001
290,2021-05-15,317.4166666666667,6240.506874999999,0.0,70.53703703703704,28.9330953674425,60.724999999999994
290,2021-05-16,372.7916666666667,7393.683749999999,0.0,82.8425925925926,28.68074069152456,59.615
290,2021-05-17,327.5833333333333,6660.595625000001,0.0,72.79629629629629,27.976524913932817,61.82749999999999
290,2021-05-18,346.4166666666667,6980.534375,0.0,76.98148148148148,28.228977415818857,65.65999999999998
290,2021-05-19,346.5833333333333,7034.47125,0.0,77.01851851851852,28.026008746254778,65.7425
290,2021-05-20,346.625,6823.850625000002,0.0,77.02777777777777,28.894514988986387,70.02500000000002
290,2021-05-21,249.625,4809.006249999999,0.0,55.47222222222222,29.526894633030132,74.5325
290,2021-05-22,394.375,7391.713125000001,0.0,87.63888888888889,30.34934419662469,71.888
290,2021-05-23,335.75,6380.700624999999,0.0,74.6111111111111,29.931790079348332,59.224999999999994
290,2021-05-24,346.625,6379.099375000001,0.0,77.02777777777777,30.90904257415909,55.031000000000006
290,2021-05-25,328.75,6208.4175,0.0,73.05555555555556,30.121034600738977,67.65499999999999
290,2021-05-26,351.4583333333333,6563.771250000001,0.0,78.10185185185186,30.45828498026615,74.06750000000001
290,2021-05-27,220.125,4557.1925,0.0,48.91666666666667,27.476223025470176,53.91499999999999
290,2021-05-28,305.2083333333333,5537.0199999999995,0.0,67.82407407407408,31.35489371739873,43.79
290,2021-05-29,298.2916666666667,5401.8443750000015,0.0,66.28703703703704,31.411168348506063,49.66347826086957
290,2021-05-30,312.9583333333333,5796.842499999999,0.0,69.54629629629629,30.71001703849026,51.0575
290,2021-05-31,346.7083333333333,6267.111249999999,0.0,77.0462962962963,31.46892548691304,58.370000000000005
290,2021-06-01,209.5,3843.9406250000006,0.0,46.55555555555556,31.002191490232324,63.95000000000001
290,2021-06-02,339.5833333333333,6326.969375000001,0.0,75.46296296296296,30.53062343050213,67.34
290,2021-06-03,263.125,5166.034375,0.0,58.47222222222223,28.972759367930713,62.86608695652174
290,2021-06-04,296.75,5703.45375,0.0,65.94444444444446,29.596328657292382,68.62249999999999
290,2021-06-05,296.75,5413.324999999999,0.0,65.94444444444446,31.182552620924607,71.2025
290,2021-06-06,296.7916666666667,5469.419375,0.0,65.95370370370371,30.867077742700168,77.06750000000001
290,2021-06-07,296.7916666666667,5454.754375,0.0,65.95370370370371,30.95006327494912,79.6325
290,2021-06-08,292.875,5450.92625,0.0,65.08333333333334,30.56307402801496,75.79249999999999
290,2021-06-09,155.29166666666666,2939.78,0.0,34.50925925925926,30.04819285418939,73.95500000000001
290,2021-06-10,308.2916666666667,5881.2725,0.0,68.50925925925925,29.81779476956541,61.7075
290,2021-06-11,346.5833333333333,6501.906250000001,0.0,77.01851851851852,30.32159265258212,62.132000000000005
290,2021-06-12,310.5416666666667,6064.882499999999,0.0,69.00925925925925,29.126112729948012,65.09652173913044
290,2021-06-13,297.1666666666667,5821.84125,0.0,66.03703703703704,29.03519664943725,68.0825
290,2021-06-14,245.66666666666666,4804.398749999999,0.0,54.592592592592595,29.08655092146315,65.9675
290,2021-06-15,346.5833333333333,6498.962499999999,0.0,77.01851851851852,30.335327027625997,60.642500000000005
290,2021-06-16,346.5416666666667,6358.55875,0.0,77.00925925925925,31.001435881816597,59.3975
290,2021-06-17,346.5833333333333,6442.69125,0.0,77.01851851851852,30.600279468269996,62.615
290,2021-06-18,346.625,6304.3012499999995,0.0,77.02777777777777,31.275766551712085,65.0825
290,2021-06-19,346.5833333333333,6405.515,0.0,77.01851851851852,30.77787699783355,70.46
290,2021-06-20,348.9583333333333,6447.725625,0.0,77.54629629629629,30.78591483092838,68.8325
290,2021-06-21,356.8333333333333,6424.447499999998,0.0,79.2962962962963,31.594731600568682,72.34249999999999
290,2021-06-22,356.875,6509.905625,0.0,79.30555555555556,31.18361578910498,57.875
290,2021-06-23,339.5833333333333,6181.7249999999985,0.0,75.46296296296296,31.247963868409624,57.425000000000004
290,2021-06-24,328.125,6097.046249999999,0.0,72.91666666666666,30.612927940312083,66.875
290,2021-06-25,356.8333333333333,6542.081249999999,0.0,79.2962962962963,31.026623896553478,70.895
290,2021-06-26,356.8333333333333,6541.913125,0.0,79.2962962962963,31.027421270508604,70.7
290,2021-06-27,330.7083333333333,6329.478125000001,0.0,73.49074074074075,29.72092167726879,81.4625
290,2021-06-28,356.875,6748.724375000001,0.0,79.30555555555556,30.080113596776325,80.075
290,2021-06-29,347.0833333333333,6671.391875,0.0,77.12962962962962,29.593909808280365,75.18499999999999
290,2021-06-30,346.0416666666667,6523.904375000001,0.0,76.89814814814815,30.172121387389616,74.62249999999999
290,2021-07-01,356.7916666666667,6754.470624999999,0.0,79.28703703703704,30.047505470579427,66.8825
290,2021-07-02,356.2083333333333,6834.237499999999,0.0,79.1574074074074,29.648248778464474,62.01499999999999
290,2021-07-03,356.7916666666667,6763.129375,0.0,79.28703703703704,30.009036024917908,61.625
290,2021-07-04,356.7916666666667,6595.404374999999,0.0,79.28703703703704,30.772183404684046,63.29
290,2021-07-05,356.875,6668.658750000001,0.0,79.30555555555556,30.441263145056457,68.1725
290,2021-07-06,356.7916666666667,6646.484375,0.0,79.28703703703704,30.53569099160871,74.77250000000001
290,2021-07-07,298.5833333333333,5552.470625000001,0.0,66.35185185185185,30.588933152217756,60.47
290,2021-07-08,356.75,6538.015625,0.0,79.27777777777779,31.03866728165959,59.96
290,2021-07-09,233.16666666666666,4548.223125,0.0,51.81481481481482,29.161491988637255,62.607499999999995
290,2021-07-10,292.2916666666667,5727.989375,0.0,64.9537037037037,29.026807169235642,65.21749999999999
290,2021-07-11,372.125,6868.490624999999,0.0,82.69444444444444,30.81857655832014,65.86250000000001
290,2021-07-12,362.125,6699.951249999999,0.0,80.47222222222223,30.744816364646432,70.77499999999998
290,2021-07-13,311.0416666666667,5773.061249999999,0.0,69.12037037037037,30.647668610055987,72.9575
290,2021-07-14,228.375,4146.430625,0.0,50.74999999999999,31.32991342403082,73.4675
290,2021-07-15,371.9166666666667,6645.384999999999,0.0,82.64814814814815,31.835416190667992,75.61249999999998
290,2021-07-16,371.9583333333333,6827.101250000001,0.0,82.65740740740742,30.991527862738387,69.91739130434783
290,2021-07-17,369.8333333333333,6808.074375000003,0.0,82.18518518518519,30.9005918839977,68.5025
290,2021-07-18,302.5,5870.850000000001,0.0,67.22222222222223,29.309569028902683,68.7275
290,2021-07-19,346.625,6339.3975,0.0,77.02777777777777,31.10261727027949,71.82090909090908
290,2021-07-20,333.1666666666667,6070.007500000002,0.0,74.03703703703704,31.221758054756194,68.405
290,2021-07-21,358.4583333333333,6752.625625,0.0,79.6574074074074,30.196113324601953,66.1175
290,2021-07-22,372.0833333333333,6852.59625,0.0,82.68518518518519,30.886600502368395,64.96249999999999
290,2021-07-23,369.125,7010.958124999998,0.0,82.02777777777777,29.948917169815033,66.04249999999999
290,2021-07-24,368.375,6897.32375,0.0,81.8611111111111,30.380476074748074,69.125
290,2021-07-25,307.9583333333333,6122.455625000001,0.0,68.43518518518519,28.61220660587111,73.13000000000001
290,2021-07-26,307.1666666666667,5879.263125000001,0.0,68.25925925925927,29.719139146181494,69.8525
290,2021-07-27,341.5,6537.858749999999,0.0,75.88888888888889,29.712569628906916,60.6575
290,2021-07-28,349.375,6707.7475,0.0,77.63888888888889,29.62785135149069,62.78000000000001
290,2021-07-29,356.7916666666667,6757.019375000001,0.0,79.28703703703704,30.03617154132483,60.89391304347825
290,2021-07-30,333.5,6704.133749999998,0.0,74.11111111111111,28.296857392898332,57.830000000000005
290,2021-07-31,346.125,6686.8012499999995,0.0,76.91666666666667,29.44418865447811,48.776
290,2021-08-01,346.4583333333333,6618.396250000002,0.0,76.99074074074073,29.777160684676602,61.669999999999995
290,2021-08-02,18.958333333333332,469.16687499999995,0.0,4.212962962962963,22.985706193440116,64.904
290,2021-08-03,0.0,105.926875,0.0,0.0,0.0,67.0175
290,2021-08-04,0.0,200.19375,0.0,0.0,0.0,63.32
290,2021-08-05,0.0,95.23062500000002,0.0,0.0,0.0,73.904
290,2021-08-06,0.0,351.201875,0.0,0.0,0.0,72.21500000000002
290,2021-08-07,0.0,230.910625,0.0,0.0,0.0,70.085
290,2021-08-08,0.0,80.850625,0.0,0.0,0.0,70.00999999999999
290,2021-08-09,0.0,80.140625,0.0,0.0,0.0,74.95250000000001
290,2021-08-10,0.0,124.75437499999998,0.0,0.0,0.0,76.49749999999999
290,2021-08-11,0.0,148.68375,0.0,0.0,0.0,77.9
290,2021-08-12,0.0,165.67937500000002,0.0,0.0,0.0,77.9525
290,2021-08-13,0.0,225.433125,0.0,0.0,0.0,77.12750000000001
290,2021-08-14,69.29166666666667,1617.8668749999997,0.0,15.398148148148147,24.36257910418138,70.61749999999999
290,2021-08-15,167.75,3100.98625,0.0,37.27777777777778,30.77143333565786,61.54250000000001
290,2021-08-16,195.58333333333334,3610.035625,0.0,43.46296296296296,30.818066911581916,62.532500000000006
290,2021-08-17,182.875,3522.7800000000007,0.0,40.63888888888889,29.529347797288878,67.8725
290,2021-08-18,171.375,3347.7562500000004,0.0,38.083333333333336,29.11914883289367,75.05749999999999
290,2021-08-19,101.20833333333333,1953.6581250000002,0.0,22.49074074074074,29.468141265049177,72.75500000000001
290,2021-08-20,18.166666666666668,437.555,0.0,4.037037037037037,23.617157969982188,75.97999999999999
