ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,Ambient Temperature
290,2021-08-21,0.0,89.06000000000002,0.0,0.0,0.0,76.025
290,2021-08-22,0.0,212.88062499999998,0.0,0.0,0.0,77.40499999999999
290,2021-08-23,0.0,66.125,0.0,0.0,0.0,75.2
290,2021-08-24,0.0,64.423125,0.0,0.0,0.0,76.505
290,2021-08-25,35.541666666666664,950.539375,0.0,7.898148148148149,21.269276427630597,75.8
290,2021-08-26,0.0,34.558125,0.0,0.0,0.0,78.41749999999999
290,2021-08-27,160.83333333333334,3381.9312499999996,0.0,35.74074074074074,27.051809853056923,69.4175
290,2021-08-28,250.25,5200.93375,0.0,55.611111111111114,27.37018937544949,64.08500000000001
290,2021-08-29,248.75,5341.0775,0.0,55.27777777777778,26.492274576930715,68.1164705882353
290,2021-08-30,249.91666666666666,5130.954375,0.0,55.53703703703704,27.706527902142092,72.42285714285715
290,2021-08-31,250.04166666666666,5129.350624999999,0.0,55.56481481481481,27.72905288029949,67.7825
290,2021-09-01,242.875,4778.941249999999,0.0,53.97222222222222,28.90920574370596,60.5075
290,2021-09-02,250.25,4600.874999999999,0.0,55.611111111111114,30.939884623395912,58.39249999999999
290,2021-09-03,250.16666666666666,4783.13375,0.0,55.592592592592595,29.751026487371153,62.3375
290,2021-09-04,214.41666666666666,4111.088124999999,0.0,47.64814814814815,29.66789898774603,63.29750000000001
290,2021-09-05,220.70833333333334,4241.08875,0.0,49.0462962962963,29.6023649456627,64.22749999999998
290,2021-09-06,250.08333333333334,4782.283124999999,0.0,55.574074074074076,29.74640613966391,61.964000000000006
290,2021-09-07,250.08333333333334,4626.6875,0.0,55.574074074074076,30.746778577786177,65.68400000000001
290,2021-09-08,250.04166666666666,4781.178125,0.0,55.56481481481481,29.748323740233424,65.71249999999999
290,2021-09-09,250.08333333333334,4740.228125000001,0.0,55.574074074074076,30.01031434771108,64.06250000000001
290,2021-09-10,250.16666666666666,4804.738750000001,0.0,55.592592592592595,29.617247948993864,59.44999999999999
290,2021-09-11,246.54166666666666,4802.274375000001,0.0,54.78703703703703,29.20306236262386,63.54500000000001
290,2021-09-12,249.95833333333334,4817.673125,0.0,55.54629629629629,29.513133883371225,68.0525
290,2021-09-13,250.16666666666666,4735.64,0.0,55.592592592592595,30.0493996352951,61.842499999999994
290,2021-09-14,274.4583333333333,5365.4906249999985,0.0,60.99074074074075,29.09725494322547,60.815
290,2021-09-15,276.0,5374.958125,0.0,61.33333333333333,29.209157792275825,65.60750000000002
290,2021-09-16,242.79166666666666,4444.0237499999985,0.0,53.9537037037037,31.07724009250752,59.38249999999999
290,2021-09-17,243.29166666666666,4789.05625,0.0,54.06481481481481,28.89763713304103,64.925
290,2021-09-18,269.4583333333333,5093.9974999999995,0.0,59.879629629629626,30.08970498011522,64.31
290,2021-09-19,250.33333333333334,4755.62,0.0,55.629629629629626,29.94308721984609,55.669999999999995
290,2021-09-20,250.16666666666666,4819.3575,0.0,55.592592592592595,29.527408765356977,57.33500000000001
290,2021-09-21,238.95833333333334,4606.031875000001,0.0,53.101851851851855,29.510752197688117,64.7075
290,2021-09-22,256.4583333333333,4976.251874999999,0.0,56.99074074074074,29.315648057125554,67.91
290,2021-09-23,250.0,4736.830000000001,0.0,55.55555555555556,30.02183598172899,70.71499999999999
290,2021-09-24,250.16666666666666,4805.435625000001,0.0,55.592592592592595,29.612952912856645,59.75
290,2021-09-25,194.91666666666666,3496.154375,0.0,43.31481481481482,31.71344435333243,57.91217391304349
290,2021-09-26,343.7083333333333,5989.47,0.0,76.37962962962963,32.6427475126254,57.54434782608695
290,2021-09-27,250.16666666666666,4854.25,0.0,55.592592592592595,29.315164832649508,55.70750000000002
290,2021-09-28,407.3333333333333,7124.126250000001,0.0,90.51851851851852,32.52395727515044,50.4304347826087
290,2021-09-29,377.1666666666667,6751.209375000001,0.0,83.81481481481482,31.778746637112288,49.307
290,2021-09-30,293.375,5365.943125000001,0.0,65.19444444444444,31.100120757740353,50.7904347826087
290,2021-10-01,250.29166666666666,4782.689375,0.0,55.620370370370374,29.76865773465699,50.61714285714286
290,2021-10-02,257.9583333333333,4861.554375000001,0.0,57.32407407407407,30.182794903144757,55.535000000000004
290,2021-10-03,250.25,4744.735000000001,0.0,55.611111111111114,30.001789703042768,54.7925
290,2021-10-04,355.1666666666667,6182.059375000001,0.0,78.92592592592592,32.6801518125,55.22782608695653
290,2021-10-05,430.9583333333333,6856.560624999998,0.0,95.76851851851852,35.75312444317195,56.684545454545464
290,2021-10-06,268.5,5041.049375,0.0,59.66666666666667,30.29761040576993,53.04363636363637
290,2021-10-07,250.20833333333334,5162.008125,0.0,55.60185185185185,27.5719907507464,55.005714285714284
290,2021-10-08,250.20833333333334,5203.395,0.0,55.60185185185185,27.35268805804244,56.54000000000001
290,2021-10-09,336.0833333333333,6091.2925,0.0,74.68518518518519,31.385030808777902,59.56454545454544
290,2021-10-10,396.875,7158.536874999999,0.0,88.19444444444444,31.53657417831862,59.9675
290,2021-10-11,377.25,7320.168125,0.0,83.83333333333334,29.315224915001526,60.3425
290,2021-10-12,336.125,7189.526875,0.0,74.69444444444444,26.594114952337065,59.462857142857146
290,2021-10-13,368.2083333333333,6366.400000000001,0.0,81.82407407407408,32.8991539348943,60.57500000000001
290,2021-10-14,381.5416666666667,6764.89125,0.0,84.78703703703704,32.08235136899733,64.88272727272727
290,2021-10-15,378.8333333333333,7195.931250000001,0.0,84.18518518518519,29.946510088986432,63.800000000000004
290,2021-10-16,374.0416666666667,7118.160625,0.0,83.12037037037037,29.890779270741103,62.36750000000001
290,2021-10-17,429.0416666666667,8120.15125,0.0,95.3425925925926,30.055253144316602,49.175000000000004
290,2021-10-18,404.875,7745.032500000002,0.0,89.97222222222221,29.736014126904344,46.79
290,2021-10-19,404.8333333333333,7294.010000000001,0.0,89.96296296296296,31.571480494877907,49.22
290,2021-10-20,430.8333333333333,7655.599375000001,0.0,95.74074074074073,32.01217162844432,55.80090909090911
290,2021-10-21,376.0,7290.8175,0.0,83.55555555555556,29.33571349623459,57.21565217391304
290,2021-10-22,363.7083333333333,6487.063125000001,0.0,80.82407407407408,31.892617602840286,44.451304347826095
290,2021-10-23,249.79166666666666,4579.0175,0.0,55.50925925925926,31.030636242139035,39.2
290,2021-10-24,377.7916666666667,6890.05875,0.0,83.95370370370371,31.189936233207817,41.51652173913044
290,2021-10-25,314.5833333333333,5428.083749999999,0.0,69.9074074074074,32.966603750561355,43.151818181818165
290,2021-10-26,308.2916666666667,5492.238125,0.0,68.50925925925925,31.92989313239016,46.955000000000005
290,2021-10-27,352.4166666666667,6204.056250000001,0.0,78.31481481481481,32.3121421122225,46.655
290,2021-10-28,62.666666666666664,1127.1318749999998,0.0,13.925925925925926,31.626191823285005,42.85478260869566
290,2021-10-29,237.83333333333334,4178.593750000001,0.0,52.85185185185185,32.37632942369134,43.49545454545455
290,2021-10-30,322.7083333333333,5565.4725,0.0,71.71296296296296,32.98322953611655,48.10249999999999
290,2021-10-31,430.8333333333333,7403.434374999998,0.0,95.74074074074073,33.102523598868416,49.550000000000004
290,2021-11-01,369.2916666666667,6250.995,0.0,82.06481481481481,33.60511562114867,46.654999999999994
290,2021-11-02,211.41666666666666,4075.8193749999996,0.0,46.98148148148148,29.505931484567377,40.12454545454546
290,2021-11-03,324.7083333333333,6036.380624999999,0.0,72.1574074074074,30.598621108507572,35.75652173913043
290,2021-11-04,250.54166666666666,4932.160625000001,0.0,55.67592592592593,28.895338620260127,31.41304347826087
290,2021-11-05,253.25,4897.681250000001,0.0,56.277777777777786,29.41331505937971,33.37142857142857
290,2021-11-06,257.7916666666667,4783.736875000001,0.0,57.28703703703704,30.65396297649743,35.89142857142857
290,2021-11-07,248.95833333333334,4673.62375,0.0,55.32407407407407,30.301069616721094,42.48090909090908
290,2021-11-08,284.75,5237.9475,0.0,63.27777777777778,30.923427863044957,46.87249999999999
290,2021-11-09,368.7083333333333,6787.670625,0.0,81.93518518518519,30.89919972034261,48.74
290,2021-11-10,326.75,6307.646874999999,0.0,72.61111111111111,29.46681945740133,41.47454545454545
290,2021-11-11,264.4583333333333,4856.491875000001,0.0,58.76851851851852,30.975592907334526,37.167500000000004
290,2021-11-12,203.375,3911.14625,0.0,45.19444444444444,29.578663586580706,47.61304347826088
290,2021-11-13,169.04166666666666,3360.2275000000004,0.0,37.56481481481482,28.616078739377677,38.588
290,2021-11-14,250.29166666666666,4968.274375,0.0,55.620370370370374,28.656678820310837,38.517500000000005
290,2021-11-15,314.7083333333333,5818.818125000001,0.0,69.93518518518519,30.76511182032825,35.928695652173914
290,2021-11-16,351.0416666666667,6507.5093750000015,0.0,78.00925925925925,30.685196114510223,33.597500000000004
290,2021-11-17,308.5833333333333,5749.189374999999,0.0,68.57407407407408,30.53169319389677,30.52086956521739
290,2021-11-18,235.04166666666666,4404.016875,0.0,52.23148148148148,30.358542784244495,45.46869565217391
290,2021-11-19,331.125,6222.5775,0.0,73.58333333333333,30.26960090091284,34.962500000000006
290,2021-11-20,351.0416666666667,6629.32875,0.0,78.00925925925925,30.121330366802052,30.265454545454535
290,2021-11-21,320.2083333333333,5997.186875,0.0,71.1574074074074,30.37176886556684,38.93000000000001
290,2021-11-22,271.9166666666667,5261.834999999999,0.0,60.425925925925924,29.39568874525501,37.907272727272726
290,2021-11-23,312.875,5892.376875000001,0.0,69.52777777777777,30.204064156481277,24.57304347826087
290,2021-11-24,319.4166666666667,5971.045624999999,0.0,70.98148148148148,30.429318185325744,25.512173913043476
290,2021-11-25,250.29166666666666,4937.32875,0.0,55.620370370370374,28.836289877508275,34.38695652173912
290,2021-11-26,162.41666666666666,3137.4437500000004,0.0,36.092592592592595,29.44690686132266,35.98347826086956
290,2021-11-27,250.45833333333334,4823.657499999998,0.0,55.65740740740741,29.53548186435524,24.784347826086954
290,2021-11-28,259.375,4987.096875,0.0,57.638888888888886,29.584575862752484,22.28782608695652
290,2021-11-29,223.91666666666666,4394.273749999999,0.0,49.75925925925926,28.98573715142096,24.02
290,2021-11-30,250.41666666666666,4847.58125,0.0,55.648148148148145,29.38482923256257,27.41428571428572
290,2021-12-01,250.375,4894.155000000001,0.0,55.63888888888889,29.100354572614336,29.954545454545453
290,2021-12-02,250.20833333333334,4889.710625,0.0,55.60185185185185,29.10741579472871,38.913636363636364
290,2021-12-03,264.2083333333333,5198.4775,0.0,58.71296296296297,28.91048522273001,26.435652173913038
290,2021-12-04,250.54166666666666,4959.437499999999,0.0,55.67592592592593,28.736414439921642,21.590000000000003
290,2021-12-05,250.54166666666666,5405.448125000001,0.0,55.67592592592593,26.36533513840517,26.097499999999997
290,2021-12-06,250.25,5132.280625,0.0,55.611111111111114,27.736312970350614,37.06571428571428
290,2021-12-07,279.7916666666667,5805.762499999998,0.0,62.175925925925924,27.413251297980057,24.620000000000005
290,2021-12-08,351.0,7062.329999999998,0.0,78.0,28.271193784487565,20.0495652173913
290,2021-12-09,351.0,6949.496250000001,0.0,78.0,28.73021192003664,19.159999999999997
290,2021-12-10,308.25,6457.963125000001,0.0,68.5,27.151420905643526,25.617499999999996
290,2021-12-11,265.0416666666667,5387.311875,0.0,58.898148148148145,27.985113581756803,39.29899999999999
290,2021-12-12,349.5,6744.15625,0.0,77.66666666666666,29.478446618137,38.37043478260869
290,2021-12-13,353.5416666666667,7068.480625000001,0.0,78.56481481481481,28.45113333280477,43.1975
290,2021-12-14,27.791666666666668,520.289375,0.0,6.175925925925926,30.38468042690453,32.419999999999995
290,2021-12-15,105.95833333333333,2087.3325,0.0,23.546296296296294,28.875434050130703,28.05058823529412
290,2021-12-16,313.7083333333333,6034.571875000001,0.0,69.71296296296296,29.57090588045145,49.61652173913043
290,2021-12-17,359.6666666666667,7430.71375,0.0,79.92592592592592,27.533073641665833,41.54
290,2021-12-18,371.5416666666667,7093.497500000001,0.0,82.56481481481481,29.794228407386086,25.708181818181814
290,2021-12-19,371.5833333333333,7224.045625000002,0.0,82.57407407407408,29.259087924311256,15.957499999999996
290,2021-12-20,273.9166666666667,4861.434375,0.0,60.870370370370374,32.05081433513243,16.119090909090907
290,2021-12-21,357.0416666666667,6659.34375,0.0,79.3425925925926,30.49808044357057,29.797142857142862
290,2021-12-22,357.8333333333333,6923.928750000002,0.0,79.51851851851852,29.397692426828876,24.61181818181818
290,2021-12-23,306.2916666666667,5673.431249999999,0.0,68.06481481481481,30.709618579095714,10.475
290,2021-12-24,275.625,5477.861250000001,0.0,61.25000000000001,28.621514920627096,17.141818181818184
290,2021-12-25,325.9166666666667,6041.833750000001,0.0,72.42592592592592,30.684767499418346,22.7375
290,2021-12-26,353.5,6645.7275,0.0,78.55555555555556,30.25742228120749,27.644
290,2021-12-27,328.5416666666667,6101.596875,0.0,73.00925925925927,30.62894111451584,15.525714285714287
290,2021-12-28,353.75,6421.977499999998,0.0,78.61111111111111,31.333774007564912,25.184545454545454
290,2021-12-29,357.4583333333333,6648.700625,0.0,79.43518518518519,30.58254939517265,27.476521739130437
290,2021-12-30,365.9583333333333,6805.178749999999,0.0,81.32407407407408,30.589835514770442,27.664999999999996
290,2021-12-31,368.7083333333333,7041.61375,0.0,81.93518518518519,29.784875700939683,28.808
290,2022-01-01,371.5416666666667,6995.335625000001,0.0,82.56481481481481,30.212315184265687,32.423529411764704
290,2022-01-02,326.4583333333333,6108.503749999999,0.0,72.5462962962963,30.400305794106202,17.297272727272723
290,2022-01-03,352.0416666666667,6624.956875000001,0.0,78.23148148148148,30.227069926734,-2.0118181818181813
290,2022-01-04,334.6666666666667,6104.732499999999,0.0,74.37037037037038,31.183930754632666,17.61565217391304
290,2022-01-05,351.5833333333333,6738.397500000002,0.0,78.12962962962963,29.67950754529462,29.11217391304348
290,2022-01-06,334.7916666666667,6374.961249999999,0.0,74.39814814814815,29.87322624466498,25.44636363636364
290,2022-01-07,306.7916666666667,5964.098125,0.0,68.17592592592592,29.260639702987596,13.913913043478258
290,2022-01-08,308.625,5700.046875,0.0,68.58333333333333,30.799077858460596,3.6852173913043487
290,2022-01-09,356.75,6795.2925,0.0,79.27777777777779,29.863510903565476,27.05000000000001
290,2022-01-10,347.4166666666667,6537.581249999999,0.0,77.20370370370371,30.22863854358301,12.582500000000001
290,2022-01-11,324.2083333333333,6044.536250000001,0.0,72.04629629629629,30.510282231237245,-5.08
290,2022-01-12,344.6666666666667,6107.570624999999,0.0,76.5925925925926,32.10079767008653,20.82363636363636
290,2022-01-13,410.9166666666667,7078.023750000001,0.0,91.31481481481481,33.02377972696435,19.835
290,2022-01-14,410.875,7124.985,0.0,91.30555555555556,32.80279128073019,10.700000000000001
290,2022-01-15,342.7083333333333,6097.843125,0.0,76.1574074074074,31.969324171669484,-8.949999999999998
290,2022-01-16,282.4166666666667,5173.603749999999,0.0,62.75925925925926,31.05147236853787,-3.4443478260869584
290,2022-01-17,297.5,5495.68,0.0,66.11111111111111,30.79289854334071,17.48260869565217
290,2022-01-18,299.8333333333333,5333.35875,0.0,66.62962962962963,31.978946558666145,6.64454545454545
290,2022-01-19,312.4583333333333,5917.824375,0.0,69.43518518518519,30.034131467069393,15.206
290,2022-01-20,380.5416666666667,7330.205625,0.0,84.56481481481481,29.530520124013883,2.315
290,2022-01-21,376.25,7694.100624999999,0.0,83.61111111111111,27.81657689415346,-15.731304347826084
290,2022-01-22,381.4166666666667,8145.787499999999,0.0,84.75925925925925,26.634934177805263,-11.13739130434783
290,2022-01-23,381.5,8386.799375,0.0,84.77777777777777,25.87517680624936,11.987272727272726
290,2022-01-24,381.5,8344.140000000001,0.0,84.77777777777777,26.007463521305567,-5.6356521739130425
290,2022-01-25,329.4166666666667,7508.461875,0.0,73.20370370370371,24.956267165644437,9.515
290,2022-01-26,272.3333333333333,6945.782500000001,0.0,60.51851851851852,22.303070644348246,-8.40608695652174
290,2022-01-27,360.5,8354.65625,0.0,80.11111111111111,24.544925671438207,5.809999999999999
290,2022-01-28,296.8333333333333,6431.098750000001,0.0,65.96296296296296,26.255030595579708,5.829565217391304
290,2022-01-29,300.0416666666667,6147.7750000000015,0.0,66.67592592592592,27.76186529092051,-5.485000000000003
290,2022-01-30,299.9583333333333,5818.7025,0.0,66.6574074074074,29.323770825387808,-0.7518181818181819
290,2022-01-31,300.0416666666667,5742.080000000001,0.0,66.67592592592592,29.723323497563403,14.709999999999999
290,2022-02-01,307.9166666666667,6027.0575,0.0,68.42592592592592,29.061156939167894,9.59
290,2022-02-02,189.625,3877.9368749999994,0.0,42.138888888888886,27.81505328998769,36.91
290,2022-02-03,0.0,0.0,0.0,0.0,0.0,23.771428571428572
290,2022-02-04,146.83333333333334,2957.1556249999994,0.0,32.62962962962963,28.244605640071597,11.160909090909088
290,2022-02-05,280.6666666666667,5196.490000000001,0.0,62.37037037037037,30.723152657958646,2.334285714285714
290,2022-02-06,234.83333333333334,4609.599999999999,0.0,52.18518518518519,28.978876210035097,6.017391304347825
290,2022-02-07,267.1666666666667,4731.05,0.0,59.370370370370374,32.122532113496064,20.53294117647059
290,2022-02-08,290.2083333333333,5488.30375,0.0,64.49074074074073,30.07854177369667,21.355454545454542
290,2022-02-09,233.79166666666666,5574.76875,0.0,51.9537037037037,23.855427735106602,25.019130434782607
290,2022-02-10,300.0,6854.698124999999,0.0,66.66666666666666,24.8953341034256,36.20300000000001
290,2022-02-11,289.0,5733.61625,0.0,64.22222222222223,28.671753770289964,38.38470588235294
290,2022-02-12,290.125,5654.254375,0.0,64.47222222222221,29.187362274151894,24.522499999999997
290,2022-02-13,163.66666666666666,3211.256249999999,0.0,36.37037037037037,28.991475082549258,1.339999999999999
290,2022-02-14,56.083333333333336,1992.229375,0.0,12.462962962962964,16.0132512073036,1.287499999999998
290,2022-02-15,108.91666666666667,1445.5725000000002,0.0,24.203703703703706,42.858750118417134,6.651304347826088
290,2022-02-16,202.75,2423.2318750000004,0.0,45.05555555555556,47.59385988735944,26.45272727272727
290,2022-02-17,160.29166666666666,2705.7468750000003,0.0,35.62037037037037,33.698363988891444,43.286
290,2022-02-18,245.45833333333334,3462.855,0.0,54.54629629629629,40.32074168408566,11.059999999999997
290,2022-02-19,300.0416666666667,4263.461875,0.0,66.67592592592592,40.03171750864757,15.409999999999998
290,2022-02-20,315.4166666666667,3613.7425000000007,0.0,70.0925925925926,49.64922483793154,18.185000000000002
290,2022-02-21,325.375,2585.365625,0.0,72.30555555555556,71.58915707844353,35.65478260869565
290,2022-02-22,240.875,2518.998125,0.0,53.52777777777777,54.39374003768529,21.231304347826093
290,2022-02-23,242.79166666666666,4030.99375,0.0,53.9537037037037,34.26152497893492,23.900000000000002
290,2022-02-24,292.125,4921.146875,0.0,64.91666666666667,33.76660801248693,7.625
290,2022-02-25,324.3333333333333,5551.8600000000015,0.0,72.07407407407408,33.23059499178852,9.500000000000002
290,2022-02-26,10.833333333333334,201.70375000000004,0.0,2.4074074074074074,30.55154458512105,19.903999999999996
290,2022-02-27,0.0,1.5475,0.0,0.0,0.0,24.575000000000003
290,2022-02-28,43.458333333333336,771.2112500000002,0.0,9.657407407407408,32.054185686621025,5.156521739130435
290,2022-03-01,114.54166666666667,1899.4456249999996,0.0,25.453703703703706,34.30217596018605,10.719090909090907
290,2022-03-02,261.75,3817.689375,0.0,58.166666666666664,39.00058657862912,20.4275
290,2022-03-03,307.3333333333333,3741.43625,0.0,68.2962962962963,46.7257579076603,14.998181818181818
290,2022-03-04,332.75,3979.384374999999,0.0,73.94444444444444,47.56496830409017,15.268999999999997
290,2022-03-05,332.6666666666667,4053.547500000001,0.0,73.92592592592592,46.68303230414565,23.89
290,2022-03-06,291.7083333333333,4288.103125000001,0.0,64.82407407407408,38.69622972537796,41.81391304347826
290,2022-03-07,80.875,1351.7187499999998,0.0,17.97222222222222,34.033999922937625,35.730000000000004
290,2022-03-08,69.375,1037.8725000000002,0.0,15.416666666666668,38.02279422568764,27.2075
290,2022-03-09,311.875,3916.685,0.0,69.30555555555556,45.294655003742534,32.61826086956521
290,2022-03-10,337.3333333333333,4066.6981249999994,0.0,74.96296296296296,47.18482625125868,32.33157894736842
290,2022-03-11,330.4166666666667,4025.5737499999996,0.0,73.42592592592592,46.68949709066661,29.512727272727272
290,2022-03-12,265.8333333333333,3461.0293749999996,0.0,59.074074074074076,43.69071877961485,25.142000000000007
290,2022-03-13,65.91666666666667,843.1081250000001,0.0,14.648148148148149,44.473058805147,19.384999999999994
290,2022-03-14,0.0,3.383125,0.0,0.0,0.0,34.205
290,2022-03-15,5.75,119.66187500000001,0.0,1.277777777777778,27.33361537805309,31.151428571428575
290,2022-03-16,167.66666666666666,1774.1306249999998,0.0,37.25925925925926,53.758380327203305,35.652941176470584
290,2022-03-17,188.33333333333334,1923.79625,0.0,41.85185185185185,55.68691475398071,49.17363636363637
290,2022-03-18,172.33333333333334,3587.49625,0.0,38.2962962962963,27.325169871451276,45.6408695652174
290,2022-03-19,138.70833333333334,2901.90625,0.0,30.824074074074076,27.189687334355167,37.62909090909091
290,2022-03-20,152.125,3548.1281250000006,0.0,33.80555555555556,24.388569912010524,39.76571428571429
290,2022-03-21,174.20833333333334,3775.148125,0.0,38.71296296296297,26.24943542962157,37.64428571428571
290,2022-03-22,227.70833333333334,4362.450625,0.0,50.601851851851855,29.691588836670853,30.954285714285717
290,2022-03-23,263.25,4717.09625,0.0,58.5,31.745244757301705,33.29428571428571
290,2022-03-24,305.625,5578.985625000001,0.0,67.91666666666667,31.161522754416488,41.64421052631579
290,2022-03-25,172.70833333333334,3964.945625,0.0,38.37962962962963,24.777705985424312,42.15826086956523
290,2022-03-26,284.1666666666667,5367.889375,0.0,63.14814814814815,30.113040886246324,39.612500000000004
290,2022-03-27,192.33333333333334,3822.3981249999997,0.0,42.74074074074074,28.622243820065478,25.82521739130435
290,2022-03-28,171.875,3086.26125,0.0,38.19444444444444,31.6785331010674,14.0375
290,2022-03-29,284.0,5116.511875,0.0,63.11111111111111,31.57398450612736,23.547499999999996
290,2022-03-30,284.0416666666667,5275.780000000001,0.0,63.120370370370374,30.625304325721608,28.69142857142858
290,2022-03-31,257.5833333333333,4780.850625,0.0,57.24074074074073,30.64768126092856,41.850909090909084
290,2022-04-01,143.45833333333334,2594.633125,0.0,31.87962962962963,31.451029110115304,38.28363636363638
290,2022-04-02,250.95833333333334,4333.952499999999,0.0,55.76851851851852,32.938400981039315,35.555
290,2022-04-03,229.375,4029.0918749999996,0.0,50.97222222222222,32.38351218618794,36.07739130434783
290,2022-04-04,145.375,2886.439375,0.0,32.30555555555556,28.649188529495213,41.16499999999999
290,2022-04-05,204.41666666666666,3525.4312499999996,0.0,45.425925925925924,32.98291915035612,45.49217391304347
290,2022-04-06,267.75,4749.299375,0.0,59.5,32.06896701473994,47.2590909090909
290,2022-04-07,292.4166666666667,5459.309999999999,0.0,64.98148148148148,30.46838285831401,43.14714285714285
290,2022-04-08,216.5,4156.56125,0.0,48.11111111111111,29.628437850318377,46.778
290,2022-04-09,297.5,5141.388125,0.0,66.11111111111111,32.91483011052908,42.733684210526306
290,2022-04-10,274.875,4930.827499999999,0.0,61.083333333333336,31.71030876663197,39.82608695652174
290,2022-04-11,270.9166666666667,4896.681250000001,0.0,60.2037037037037,31.47160754144565,42.474285714285706
290,2022-04-12,296.7916666666667,5394.82,0.0,65.95370370370371,31.293906572518743,54.36499999999999
290,2022-04-13,296.375,5446.109999999999,0.0,65.86111111111111,30.95566912285405,47.07714285714285
290,2022-04-14,303.0416666666667,5401.496249999999,0.0,67.34259259259258,31.913416840544677,51.3725
290,2022-04-15,249.70833333333334,4516.761875,0.0,55.49074074074074,31.447844172903427,47.42521739130434
290,2022-04-16,281.5833333333333,4259.506875,0.0,62.57407407407407,37.60388017007512,40.084347826086955
290,2022-04-17,308.0833333333333,4341.208750000001,0.0,68.46296296296296,40.36849631901355,39.04347826086956
290,2022-04-18,312.7916666666667,4340.85,0.0,69.50925925925927,40.9888216337558,40.74173913043479
290,2022-04-19,267.25,3775.8512499999997,0.0,59.38888888888889,40.26130752193518,36.78956521739131
290,2022-04-20,243.0,4115.00375,0.0,54.0,33.590856387433426,38.86347826086956
290,2022-04-21,332.5,5453.479375,0.0,73.88888888888889,34.68191045158823,46.547272727272734
290,2022-04-22,344.4166666666667,5538.9075,0.0,76.53703703703704,35.37081645713628,47.386086956521744
290,2022-04-23,352.2916666666667,5298.415625000001,0.0,78.28703703703704,37.821729595921525,40.82
290,2022-04-24,352.2916666666667,5180.7925000000005,0.0,78.28703703703704,38.680422552255386,48.7775
290,2022-04-25,352.3333333333333,5287.867499999999,0.0,78.29629629629629,37.90165779389224,57.155
290,2022-04-26,357.9583333333333,5541.244375000001,0.0,79.54629629629629,36.74601193607246,52.7
290,2022-04-27,362.0,5507.34125,0.0,80.44444444444444,37.38966904705,38.35478260869564
290,2022-04-28,361.9583333333333,3956.93125,0.0,80.43518518518519,52.03374844528263,41.18
290,2022-04-29,335.5833333333333,5173.214999999999,0.0,74.57407407407408,36.89987485753272,44.675000000000004
290,2022-04-30,349.7916666666667,5273.233125,0.0,77.73148148148148,37.732668934909306,47.2742857142857
290,2022-05-01,327.25,4999.841875,0.0,72.72222222222223,37.23131910713342,52.62173913043477
290,2022-05-02,296.4166666666667,355.918125,0.0,65.87037037037037,473.7372690855673,50.77478260869565
290,2022-05-03,321.25,0.0,0.0,71.38888888888889,0.0,55.50999999999999
290,2022-05-04,233.5,0.0,0.0,51.888888888888886,0.0,53.34499999999999
290,2022-05-05,317.9583333333333,0.0,0.0,70.6574074074074,0.0,50.32727272727273
290,2022-05-06,312.625,0.0,0.0,69.47222222222223,0.0,50.465
290,2022-05-07,328.5,0.0,0.0,73.0,0.0,47.9075
290,2022-05-08,332.4166666666667,0.0,0.0,73.87037037037038,0.0,50.389999999999986
290,2022-05-09,332.4583333333333,0.0,0.0,73.87962962962963,0.0,54.39043478260869
290,2022-05-10,224.16666666666666,0.0,0.0,49.81481481481482,0.0,59.189
290,2022-05-11,0.0,0.0,0.0,0.0,0.0,62.88173913043478
290,2022-05-12,0.0,0.0,0.0,0.0,0.0,66.22571428571429
290,2022-05-13,183.375,0.0,0.0,40.75,0.0,70.52
290,2022-05-14,280.5,0.0,0.0,62.33333333333333,0.0,68.76695652173915
290,2022-05-15,294.6666666666667,0.0,0.0,65.48148148148148,0.0,65.6075
290,2022-05-16,303.1666666666667,0.0,0.0,67.37037037037037,0.0,60.191428571428574
290,2022-05-17,303.2083333333333,0.0,0.0,67.37962962962963,0.0,53.276
290,2022-05-18,315.4583333333333,0.0,0.0,70.10185185185185,0.0,50.855
290,2022-05-19,338.3333333333333,0.0,0.0,75.18518518518519,0.0,48.05130434782609
290,2022-05-20,347.25,0.0,0.0,77.16666666666666,0.0,63.83652173913043
290,2022-05-21,321.9166666666667,0.0,0.0,71.53703703703704,0.0,75.4742857142857
290,2022-05-22,322.5833333333333,0.0,0.0,71.68518518518519,0.0,62.693913043478254
290,2022-05-23,328.3333333333333,0.0,0.0,72.96296296296296,0.0,52.56695652173914
290,2022-05-24,338.2916666666667,0.0,0.0,75.17592592592592,0.0,53.92249999999999
290,2022-05-25,328.5,0.0,0.0,73.0,0.0,58.22
290,2022-05-26,322.5416666666667,0.0,0.0,71.67592592592592,0.0,68.12
290,2022-05-27,321.6666666666667,0.0,0.0,71.48148148148148,0.0,66.875
290,2022-05-28,300.75,0.0,0.0,66.83333333333333,0.0,62.95250000000001
290,2022-05-29,322.7083333333333,0.0,0.0,71.71296296296296,0.0,66.64099999999999
290,2022-05-30,322.7916666666667,0.0,0.0,71.73148148148148,0.0,69.0725
290,2022-05-31,322.6666666666667,0.0,0.0,71.70370370370371,0.0,66.16250000000001
290,2022-06-01,322.6666666666667,0.0,0.0,71.70370370370371,0.0,60.56521739130434
290,2022-06-02,322.5833333333333,0.0,0.0,71.68518518518519,0.0,59.63391304347826
290,2022-06-03,309.4583333333333,3006.210625,0.0,68.76851851851852,58.55551630810225,63.245
290,2022-06-04,292.25,4257.001875000001,0.0,64.94444444444444,39.0513198133526,59.5325
290,2022-06-05,239.45833333333334,3480.0556249999995,0.0,53.21296296296296,39.14071975342189,59.0525
290,2022-06-06,322.7083333333333,4586.599375,0.0,71.71296296296296,40.02251819616237,62.76363636363637
290,2022-06-07,328.5,4641.793125,0.0,73.0,40.256371830444294,64.3775
290,2022-06-08,332.5416666666667,4693.860625,0.0,73.89814814814815,40.29961684732004,65.44869565217391
290,2022-06-09,332.5833333333333,4723.0043749999995,0.0,73.9074074074074,40.05596249550608,58.86090909090908
290,2022-06-10,338.3333333333333,4833.961249999999,0.0,75.18518518518519,39.8131610545653,60.1025
290,2022-06-11,324.375,4839.312500000001,0.0,72.08333333333333,38.12841441837037,63.7895652173913
290,2022-06-12,322.5833333333333,4827.963749999999,0.0,71.68518518518519,38.00694501440236,65.64363636363636
290,2022-06-13,322.625,4735.53,0.0,71.69444444444444,38.75381513086533,64.42999999999999
290,2022-06-14,322.5833333333333,4744.525625,0.0,71.68518518518519,38.675342337892374,66.54285714285714
290,2022-06-15,328.3333333333333,4920.112499999999,0.0,72.96296296296296,37.95989308058393,65.67565217391305
290,2022-06-16,318.9583333333333,4881.700625,0.0,70.87962962962962,37.16617340590083,74.50249999999998
290,2022-06-17,307.9166666666667,4808.368125000001,0.0,68.42592592592592,36.426758379463486,70.6175
290,2022-06-18,316.375,4986.185625,0.0,70.30555555555556,36.092648643286985,52.805
290,2022-06-19,328.4166666666667,5085.7925,0.0,72.98148148148148,36.73259324327963,58.8425
290,2022-06-20,332.4583333333333,5091.77125,0.0,73.87962962962963,37.14098152866636,63.440000000000005
290,2022-06-21,332.4166666666667,5168.289374999999,0.0,73.87037037037038,36.586511867972874,59.337500000000006
290,2022-06-22,312.4166666666667,4895.2475,0.0,69.42592592592592,36.303172390954465,70.65304347826087
290,2022-06-23,312.7083333333333,4658.605625000001,0.0,69.49074074074075,38.182867993062004,64.52
290,2022-06-24,312.75,4681.205000000001,0.0,69.5,38.00359629625278,68.85304347826086
290,2022-06-25,312.7083333333333,4697.7675,0.0,69.49074074074075,37.86456516017685,72.665
290,2022-06-26,312.7916666666667,4730.910625,0.0,69.50925925925927,37.60931890123984,74.79090909090907
290,2022-06-27,312.75,4611.952499999999,0.0,69.5,38.57425352928071,69.17750000000001
290,2022-06-28,315.75,4729.423749999999,0.0,70.16666666666667,37.976957552175364,65.36
290,2022-06-29,322.375,4936.4575,0.0,71.63888888888889,37.1476196915163,63.295454545454554
290,2022-06-30,322.4166666666667,4742.58875,0.0,71.64814814814815,38.67114710762603,63.74000000000001
290,2022-07-01,318.7916666666667,4875.83875,0.0,70.8425925925926,37.19141171124433,74.78
290,2022-07-02,322.375,4816.839374999999,0.0,71.63888888888889,38.07011850656394,71.31826086956521
290,2022-07-03,322.4583333333333,4902.483749999999,0.0,71.6574074074074,37.41471832744191,66.60695652173914
290,2022-07-04,322.2916666666667,4821.679375000001,0.0,71.62037037037037,38.022072559637074,67.5909090909091
290,2022-07-05,322.375,4856.5925,0.0,71.63888888888889,37.75849957214514,65.42272727272727
290,2022-07-06,275.5,4814.853125,0.0,61.22222222222222,32.54794679398103,66.68
290,2022-07-07,322.3333333333333,5004.65375,0.0,71.62962962962963,36.63668929033191,64.72086956521741
290,2022-07-08,266.25,4221.374375000001,0.0,59.166666666666664,35.87738531245525,67.66454545454545
290,2022-07-09,281.7083333333333,4114.581875,0.0,62.601851851851855,38.94565599761648,62.394285714285715
290,2022-07-10,318.1666666666667,4723.013750000001,0.0,70.7037037037037,38.31955931857186,66.04347826086956
290,2022-07-11,322.4583333333333,4709.271874999999,0.0,71.6574074074074,38.949768346324475,71.44250000000001
290,2022-07-12,322.4583333333333,4722.995,0.0,71.6574074074074,38.83659597588206,70.3008695652174
290,2022-07-13,322.375,4794.43375,0.0,71.63888888888889,38.248029985466644,68.36782608695653
290,2022-07-14,226.83333333333334,3502.4875000000006,0.0,50.40740740740741,36.83963500543859,66.69500000000001
290,2022-07-15,275.8333333333333,4104.933125,0.0,61.29629629629629,38.223081757134466,67.17826086956521
290,2022-07-16,312.9166666666667,4645.708749999999,0.0,69.53703703703704,38.314375724813914,69.5495652173913
290,2022-07-17,312.7916666666667,4720.521875,0.0,69.50925925925927,37.692088099663536,71.0190909090909
290,2022-07-18,312.75,4694.027499999998,0.0,69.5,37.899783288444745,68.77999999999997
290,2022-07-19,312.75,4646.027499999999,0.0,69.5,38.29134136636084,73.99249999999999
290,2022-07-20,318.4583333333333,4800.602500000002,0.0,70.76851851851852,37.73478751422925,78.18499999999999
290,2022-07-21,241.75,3968.275,0.0,53.72222222222223,34.653711835327265,78.755
290,2022-07-22,249.625,4064.4474999999998,0.0,55.47222222222222,34.93587279287858,73.4490909090909
290,2022-07-23,283.875,4462.59625,0.0,63.083333333333336,36.184667725654094,74.65142857142857
290,2022-07-24,283.9166666666667,4575.096875,0.0,63.09259259259259,35.300075233683195,75.90500000000002
290,2022-07-25,300.4166666666667,4720.043125000001,0.0,66.75925925925927,36.204545035568685,72.0425
290,2022-07-26,312.7083333333333,4934.280624999999,0.0,69.49074074074075,36.04961637363524,66.59913043478261
290,2022-07-27,275.0416666666667,4428.3793749999995,0.0,61.12037037037037,35.32959911673231,67.91391304347827
290,2022-07-28,264.4166666666667,4129.075000000002,0.0,58.75925925925925,36.42680597685652,68.81428571428572
290,2022-07-29,303.0,4775.833125,0.0,67.33333333333333,36.08930536072698,69.76869565217393
290,2022-07-30,301.0416666666667,4794.1225,0.0,66.89814814814815,35.71926556366096,66.2704347826087
290,2022-07-31,295.0416666666667,4702.93625,0.0,65.56481481481482,35.68611731069547,69.65750000000001
290,2022-08-01,297.2916666666667,4664.434375,0.0,66.06481481481481,36.255073204287974,71.99000000000001
290,2022-08-02,303.0416666666667,4803.591874999999,0.0,67.34259259259258,35.88568843369711,70.59826086956522
290,2022-08-03,303.0,4766.0675,0.0,67.33333333333333,36.163251989192354,66.3095652173913
290,2022-08-04,303.0833333333333,4813.07875,0.0,67.35185185185185,35.81987990073459,74.94636363636363
290,2022-08-05,300.2083333333333,4678.102500000002,0.0,66.71296296296296,36.50379762830001,74.14347826086956
290,2022-08-06,270.9583333333333,4329.500624999999,0.0,60.21296296296297,35.59997914180795,75.6695652173913
290,2022-08-07,212.45833333333334,3582.5699999999997,0.0,47.21296296296296,33.73371125880149,78.38000000000001
290,2022-08-08,263.25,4233.719999999998,0.0,58.5,35.369692610753674,66.47
290,2022-08-09,289.375,4596.185625,0.0,64.30555555555556,35.81364184640243,62.373043478260875
290,2022-08-10,293.5,4693.352499999999,0.0,65.22222222222223,35.57213811094167,66.875
290,2022-08-11,230.20833333333334,3642.622499999999,0.0,51.157407407407405,35.94942204719571,67.61652173913043
290,2022-08-12,208.70833333333334,3294.07375,0.0,46.37962962962963,36.04055827361013,61.253913043478256
290,2022-08-13,217.58333333333334,3343.87125,0.0,48.351851851851855,37.01358202047336,62.334285714285706
290,2022-08-14,167.25,2585.9806249999997,0.0,37.166666666666664,36.789670456251,64.26090909090908
290,2022-08-15,279.5,4301.418750000002,0.0,62.11111111111111,36.96197136506801,64.20105263157897
290,2022-08-16,312.7916666666667,4797.48375,0.0,69.50925925925927,37.08742658875892,66.89749999999998
290,2022-08-17,307.125,4864.149375,0.0,68.25,35.9164417108387,68.25826086956522
290,2022-08-18,312.7083333333333,4978.537499999999,0.0,69.49074074074075,35.72915210764429,67.69478260869565
290,2022-08-19,240.66666666666666,3732.2712500000002,0.0,53.48148148148149,36.67986945542133,71.2925
290,2022-08-20,199.08333333333334,3226.535,0.0,44.24074074074074,35.09809628939748,73.58818181818184
290,2022-08-21,168.58333333333334,2610.6793749999997,0.0,37.46296296296296,36.7321320123596,71.357
290,2022-08-22,232.79166666666666,3732.4075000000007,0.0,51.73148148148148,35.478350025344824,69.63636363636361
290,2022-08-23,253.54166666666666,4070.4893749999997,0.0,56.34259259259259,35.43135434148846,69.76869565217393
290,2022-08-24,211.20833333333334,3847.6337499999995,0.0,46.93518518518518,31.224993875203893,71.52636363636363
290,2022-08-25,298.1666666666667,4741.538125000001,0.0,66.25925925925927,35.77048932594818,68.07826086956521
290,2022-08-26,312.875,4992.779999999999,0.0,69.52777777777777,35.64621897353112,66.23130434782608
290,2022-08-27,324.1666666666667,5012.696875000001,0.0,72.03703703703704,36.785947794929356,63.972500000000004
290,2022-08-28,326.5416666666667,5232.98125,0.0,72.56481481481481,35.495595311414924,65.21
290,2022-08-29,256.5833333333333,4112.6125,0.0,57.018518518518526,35.48915750700504,75.335
290,2022-08-30,140.125,2206.0024999999996,0.0,31.13888888888889,36.132221442783205,71.51428571428573
290,2022-08-31,0.0,11.86,0.0,0.0,0.0,64.77565217391304
290,2022-09-01,0.0,28.8275,0.0,0.0,0.0,55.887499999999996
290,2022-09-02,209.0,3477.3425000000007,0.0,46.44444444444444,34.188799828221306,61.74695652173912
290,2022-09-03,219.08333333333334,4415.43625,0.0,48.68518518518519,28.224142694343684,70.01130434782608
290,2022-09-04,269.8333333333333,4062.2343750000005,0.0,59.96296296296296,37.78467224566392,59.877500000000005
290,2022-09-05,290.3333333333333,4224.044999999999,0.0,64.51851851851852,39.097897341950144,59.165
290,2022-09-06,290.375,4374.431250000001,0.0,64.52777777777777,37.75918964703507,61.83499999999999
290,2022-09-07,290.4583333333333,4414.953125000001,0.0,64.5462962962963,37.4233603996519,64.99249999999999
290,2022-09-08,278.125,4206.516250000001,0.0,61.80555555555556,37.60992741519382,64.0086956521739
290,2022-09-09,290.375,4641.204999999999,0.0,64.52777777777777,35.58881350137878,65.83217391304348
290,2022-09-10,290.4583333333333,4508.7425,0.0,64.5462962962963,36.644891994706825,67.72250000000001
290,2022-09-11,301.4583333333333,4678.731875,0.0,66.99074074074073,36.65086035970187,66.48500000000001
290,2022-09-12,309.9166666666667,4775.599999999999,0.0,68.87037037037037,36.91492808349853,68.92999999999999
290,2022-09-13,309.9166666666667,4842.088124999998,0.0,68.87037037037037,36.40803843394643,65.27652173913044
290,2022-09-14,279.5,4886.771875,0.0,62.11111111111111,32.534548518630544,63.43249999999998
290,2022-09-15,287.125,4588.101250000001,0.0,63.80555555555556,35.59779131581574,52.54454545454546
290,2022-09-16,290.3333333333333,4356.141875,0.0,64.51851851851852,37.91228167420001,54.6575
290,2022-09-17,290.4166666666667,4394.675625000001,0.0,64.53703703703704,37.590642552954186,55.13750000000001
290,2022-09-18,301.4166666666667,4575.386874999999,0.0,66.98148148148148,37.47351905017261,60.66909090909092
290,2022-09-19,303.0,4652.281250000001,0.0,67.33333333333333,37.0477386765901,55.07913043478261
290,2022-09-20,309.7916666666667,4899.298125,0.0,68.8425925925926,35.96838197897762,55.900869565217384
290,2022-09-21,309.875,4956.975625,0.0,68.8611111111111,35.55943028601571,64.49
290,2022-09-22,302.75,4813.42625,0.0,67.27777777777779,35.77790179431266,57.26545454545453
290,2022-09-23,304.125,4786.320000000001,0.0,67.58333333333333,36.14393469304182,46.57250000000001
290,2022-09-24,278.125,5151.678124999999,0.0,61.80555555555556,30.709754568242424,51.53391304347825
290,2022-09-25,290.25,4576.321875000001,0.0,64.5,36.077854554319345,55.497499999999995
290,2022-09-26,301.5416666666667,4711.298125,0.0,67.00925925925925,36.40757745274056,56.6991304347826
290,2022-09-27,309.7916666666667,4787.829374999999,0.0,68.8425925925926,36.805786628285794,55.439130434782605
290,2022-09-28,309.75,4862.476874999999,0.0,68.83333333333333,36.23587927089113,55.122499999999995
290,2022-09-29,309.875,4746.383750000001,0.0,68.8611111111111,37.137163459795396,48.76571428571428
290,2022-09-30,292.2083333333333,4609.603125000001,0.0,64.93518518518519,36.059034969041456,47.097500000000004
290,2022-10-01,305.2916666666667,4855.42125,0.0,67.84259259259258,35.766222423829625,51.68
290,2022-10-02,309.875,4765.883125000001,0.0,68.8611111111111,36.985218592968884,45.51565217391304
290,2022-10-03,307.75,4814.37625,0.0,68.38888888888889,36.36160724524455,41.065454545454536
290,2022-10-04,300.9583333333333,4742.501249999999,0.0,66.87962962962963,36.098067859116426,42.51363636363636
290,2022-10-05,309.8333333333333,4833.3,0.0,68.85185185185185,36.464429639744644,48.91099999999999
290,2022-10-06,309.8333333333333,4877.768125,0.0,68.85185185185185,36.13200202659855,58.953043478260874
290,2022-10-07,292.9583333333333,4764.878125,0.0,65.10185185185186,34.97350003632627,51.080000000000005
290,2022-10-08,290.3333333333333,4669.216874999999,0.0,64.51851851851852,35.37023064018157,40.81999999999999
290,2022-10-09,290.3333333333333,4599.232499999999,0.0,64.51851851851852,35.90844293646337,45.5375
290,2022-10-10,299.4583333333333,4709.941250000002,0.0,66.54629629629629,36.16645577998332,41.85909090909092
290,2022-10-11,248.625,4174.563749999999,0.0,55.25,33.87807588277937,44.06
290,2022-10-12,252.29166666666666,4268.836875,0.0,56.06481481481481,33.61850403857895,55.79428571428572
290,2022-10-13,273.5833333333333,4413.5512499999995,0.0,60.79629629629629,35.260340399229406,59.007499999999986
290,2022-10-14,290.4166666666667,4642.658125000001,0.0,64.53703703703704,35.582779543035066,50.94909090909089
290,2022-10-15,275.375,4646.930625,0.0,61.19444444444444,33.70880518937523,49.288571428571416
290,2022-10-16,288.7916666666667,4774.975625,0.0,64.17592592592592,34.403175909173115,47.029999999999994
290,2022-10-17,290.4583333333333,4684.732500000001,0.0,64.5462962962963,35.26826386446706,48.03565217391305
290,2022-10-18,275.7083333333333,4381.538749999999,0.0,61.26851851851852,35.79383847233528,45.32000000000001
290,2022-10-19,216.70833333333334,3424.51625,0.0,48.15740740740741,35.996594733960194,38.419999999999995
290,2022-10-20,300.0416666666667,4706.05375,0.0,66.67592592592592,36.26684063880249,39.9575
290,2022-10-21,287.5416666666667,4562.003125,0.0,63.898148148148145,35.85339164409761,49.15478260869567
290,2022-10-22,300.2083333333333,4799.70625,0.0,66.71296296296296,35.57894963768761,56.903000000000006
290,2022-10-23,300.125,4795.053750000001,0.0,66.69444444444444,35.6035850832051,53.852000000000004
290,2022-10-24,300.125,4766.662499999999,0.0,66.69444444444444,35.815647566125506,53.78782608695653
290,2022-10-25,290.375,4726.05125,0.0,64.52777777777777,34.949891659906704,59.400909090909096
290,2022-10-26,305.8333333333333,4887.781875000001,0.0,67.96296296296296,35.592462776265855,62.73090909090909
290,2022-10-27,310.4166666666667,4962.262500000001,0.0,68.98148148148148,35.5836369442814,43.69217391304348
290,2022-10-28,236.25,3775.15625,0.0,52.5,35.59769877074624,34.3325
290,2022-10-29,297.2083333333333,4951.87625,0.0,66.04629629629629,34.14099997843129,40.04521739130435
290,2022-10-30,241.25,4008.950625,0.0,53.61111111111111,34.23116284119031,42.107000000000006
290,2022-10-31,294.0,4871.14,0.0,65.33333333333333,34.3322097086103,48.38782608695654
290,2022-11-01,315.6666666666667,5096.684375,0.0,70.14814814814815,35.23108535089977,52.90999999999999
290,2022-11-02,296.4166666666667,5085.220625000001,0.0,65.87037037037037,33.157200638773766,48.26545454545454
290,2022-11-03,289.5,4768.781249999999,0.0,64.33333333333333,34.53235562021219,47.183
290,2022-11-04,285.5833333333333,4568.71,0.0,63.46296296296296,35.55693389259647,55.324210526315795
290,2022-11-05,245.125,4287.643125,0.0,54.47222222222222,32.520260378091365,68.7875
290,2022-11-06,248.25,5150.636875,0.0,55.166666666666664,27.4165852548089,65.38608695652174
290,2022-11-07,226.625,4776.76125,0.0,50.361111111111114,26.98729273242758,53.72521739130434
290,2022-11-08,190.125,4442.785,0.0,42.25,24.342712397741508,38.35478260869566
290,2022-11-09,122.66666666666667,3011.4581249999997,0.0,27.25925925925926,23.170466263378273,32.93428571428571
290,2022-11-10,258.4166666666667,5085.810624999999,0.0,57.425925925925924,28.903163080101695,58.366086956521734
290,2022-11-11,232.0,4781.912499999999,0.0,51.55555555555556,27.597605212001124,58.14736842105264
290,2022-11-12,274.25,5670.400624999999,0.0,60.94444444444444,27.51173188343578,52.655
290,2022-11-13,272.2916666666667,5344.8325,0.0,60.50925925925926,28.97912635969207,36.499999999999986
290,2022-11-14,166.79166666666666,2817.123125,0.0,37.06481481481482,33.67856338271414,31.01391304347826
290,2022-11-15,171.70833333333334,2974.5624999999995,0.0,38.157407407407405,32.83623175210174,26.70636363636363
290,2022-11-16,199.83333333333334,3466.8600000000006,0.0,44.407407407407405,32.78813136703273,31.064000000000004
290,2022-11-17,206.45833333333334,3458.3375,0.0,45.87962962962963,33.958623744630025,27.7475
290,2022-11-18,210.125,3615.0025000000005,0.0,46.69444444444444,33.063906364287895,24.96363636363636
290,2022-11-19,190.20833333333334,3414.65,0.0,42.26851851851852,31.686070396022366,28.271428571428572
290,2022-11-20,172.04166666666666,3154.2075000000004,0.0,38.23148148148148,31.026187948073236,24.18499999999999
290,2022-11-21,140.04166666666666,2727.6462500000002,0.0,31.12037037037037,29.204801779393325,25.943
290,2022-11-22,127.41666666666667,2714.6075000000005,0.0,28.314814814814817,26.699567883099935,28.183999999999997
290,2022-11-23,181.83333333333334,3492.620625,0.0,40.40740740740741,29.614685422958324,31.631
290,2022-11-24,308.7916666666667,5079.9475,0.0,68.62037037037037,34.577324481317085,27.225714285714293
290,2022-11-25,326.875,5189.51,0.0,72.63888888888889,35.82947057300849,37.23636363636363
290,2022-11-26,330.7083333333333,5182.919999999999,0.0,73.49074074074075,36.29574132170884,41.39130434782608
290,2022-11-27,320.25,5099.425625000001,0.0,71.16666666666667,35.723410516453995,44.92727272727273
290,2022-11-28,320.125,5143.100625000001,0.0,71.13888888888889,35.406223620859706,35.95099999999999
290,2022-11-29,320.4166666666667,5055.641875,0.0,71.2037037037037,36.05154104305608,31.100000000000005
290,2022-11-30,299.0833333333333,4998.02625,0.0,66.46296296296296,34.03915084368443,38.56
290,2022-12-01,300.2083333333333,4806.771874999999,0.0,66.71296296296296,35.52665102178257,30.685217391304356
290,2022-12-02,316.5833333333333,5027.163750000001,0.0,70.35185185185185,35.82201848463317,31.62363636363636
290,2022-12-03,330.75,5243.6475,0.0,73.5,35.87991469678311,42.71428571428571
290,2022-12-04,311.1666666666667,5032.963125,0.0,69.14814814814815,35.16854143894055,30.668
290,2022-12-05,311.0,4976.321875,0.0,69.11111111111111,35.54978377813768,38.644347826086964
290,2022-12-06,320.2916666666667,5053.155,0.0,71.17592592592594,36.0552123156501,39.22347826086957
290,2022-12-07,320.2083333333333,5111.674375000001,0.0,71.1574074074074,35.63317227363706,41.0
290,2022-12-08,320.25,5117.446875,0.0,71.16666666666667,35.59760940361497,35.75
290,2022-12-09,243.08333333333334,3857.73375,0.0,54.01851851851852,35.84329861483514,25.840869565217396
290,2022-12-10,320.4166666666667,5257.036875000001,0.0,71.2037037037037,34.67042078824215,18.5
290,2022-12-11,325.5,5256.532499999999,0.0,72.33333333333334,35.223838148056736,19.805000000000003
290,2022-12-12,330.6666666666667,5329.913125,0.0,73.48148148148148,35.29029794875357,16.274545454545454
290,2022-12-13,330.6666666666667,5297.551875,0.0,73.48148148148148,35.50587642376267,15.6275
290,2022-12-14,330.5833333333333,5316.434375,0.0,73.46296296296296,35.37085312831393,20.259090909090915
290,2022-12-15,330.6666666666667,5317.675624999999,0.0,73.48148148148148,35.371511067342,32.7690909090909
290,2022-12-16,330.5416666666667,5289.750625,0.0,73.4537037037037,35.54479811712402,33.20857142857142
290,2022-12-17,330.5416666666667,5281.228749999999,0.0,73.4537037037037,35.60215377066475,31.268749999999994
290,2022-12-18,336.0833333333333,5353.478125,0.0,74.68518518518519,35.71050414589633,27.06956521739131
290,2022-12-19,340.6666666666667,5357.7525,0.0,75.70370370370371,36.168627713869874,27.139999999999997
