ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,Ambient Temperature
290,2022-12-20,344.625,5409.079999999999,0.0,76.58333333333334,36.241687588277486,22.392499999999995
290,2022-12-21,351.125,5513.5425000000005,0.0,78.02777777777777,36.22563971651015,25.261739130434787
290,2022-12-22,348.9583333333333,5461.065625,0.0,77.54629629629629,36.34805834153374,22.33142857142857
290,2022-12-23,300.2916666666667,4735.975624999999,0.0,66.73148148148148,36.06773413708654,28.81727272727272
290,2022-12-24,330.4166666666667,5119.940625,0.0,73.42592592592592,36.709803424505324,12.087500000000006
290,2022-12-25,330.5,5110.504999999999,0.0,73.44444444444444,36.786857006629816,19.58
290,2022-12-26,330.4583333333333,5149.0893750000005,0.0,73.43518518518518,36.506593999017106,21.72434782608696
290,2022-12-27,330.4166666666667,5186.63,0.0,73.42592592592592,36.237790991238796,21.815789473684212
290,2022-12-28,330.5,5212.64375,0.0,73.44444444444444,36.066039745506615,28.14636363636364
290,2022-12-29,330.5,5247.484375,0.0,73.44444444444444,35.82657960113824,36.40571428571428
290,2022-12-30,269.7916666666667,4250.045625,0.0,59.95370370370371,36.109375427129805,46.31818181818181
290,2022-12-31,321.9166666666667,5107.85125,0.0,71.53703703703704,35.85009069235436,41.7425
290,2023-01-01,330.4583333333333,5230.134999999999,0.0,73.43518518518518,35.94089163621547,37.09250000000001
290,2023-01-02,335.7083333333333,5364.67125,0.0,74.60185185185185,35.59623346496353,36.96499999999999
290,2023-01-03,340.7916666666667,5387.175625,0.0,75.73148148148148,35.98428438505237,33.79217391304348
290,2023-01-04,340.75,5350.61625,0.0,75.72222222222223,36.22572602423755,34.565000000000005
290,2023-01-05,340.75,5289.005625,0.0,75.72222222222223,36.6477126469937,30.66
290,2023-01-06,340.75,5332.561875000001,0.0,75.72222222222223,36.34837492313829,31.435454545454544
290,2023-01-07,340.75,5298.9725,0.0,75.72222222222223,36.57878170406307,23.031304347826087
290,2023-01-08,340.7083333333333,5286.75125,0.0,75.71296296296296,36.65885678741637,21.567499999999995
290,2023-01-09,95.95833333333333,1534.6299999999999,0.0,21.324074074074073,35.56837714049062,29.017142857142865
290,2023-01-10,221.375,3172.9137499999997,0.0,49.19444444444444,39.68764646270851,18.380000000000003
290,2023-01-11,338.6666666666667,4817.406875,0.0,75.25925925925925,39.98933324245918,15.365000000000004
290,2023-01-12,351.2083333333333,5060.274375,0.0,78.04629629629629,39.47987641370622,25.466
290,2023-01-13,341.0,5339.303749999999,0.0,75.77777777777777,36.32911251147056,26.910909090909094
290,2023-01-14,331.7083333333333,5210.829375,0.0,73.71296296296296,36.21050381148672,15.065000000000003
290,2023-01-15,337.0833333333333,5286.578124999999,0.0,74.9074074074074,36.270008988302074,8.6375
290,2023-01-16,344.6666666666667,5381.733125,0.0,76.5925925925926,36.43025106134167,11.995454545454548
290,2023-01-17,326.2083333333333,5089.006875,0.0,72.49074074074075,36.46255117529411,17.855
290,2023-01-18,351.1666666666667,5458.887500000001,0.0,78.03703703703704,36.59267672315202,29.716250000000006
290,2023-01-19,287.3333333333333,4956.5131249999995,0.0,63.85185185185185,32.97575808956983,25.69181818181818
290,2023-01-20,316.4583333333333,5098.019375000001,0.0,70.32407407407408,35.31019311026276,28.602499999999996
290,2023-01-21,330.4583333333333,5146.89375,0.0,73.43518518518518,36.52216742919509,27.087500000000002
290,2023-01-22,338.7916666666667,5216.851875000001,0.0,75.28703703703704,36.94105136070315,29.22285714285714
290,2023-01-23,340.4166666666667,5226.2975,0.0,75.64814814814815,37.051152794539966,29.07304347826087
290,2023-01-24,346.0,5302.71,0.0,76.88888888888889,37.11617896006633,31.040000000000006
290,2023-01-25,309.5416666666667,4984.3793749999995,0.0,68.78703703703704,35.32588609500769,18.28086956521739
290,2023-01-26,270.0,4264.106875,0.0,60.0,36.01809347238746,21.98
290,2023-01-27,291.0833333333333,4773.656875,0.0,64.68518518518519,34.68575708591912,17.11294117647059
290,2023-01-28,301.4166666666667,4662.53125,0.0,66.98148148148148,36.77312558971529,24.98
290,2023-01-29,320.5416666666667,5038.285,0.0,71.23148148148148,36.18985125339719,18.282105263157895
290,2023-01-30,330.5833333333333,5239.5093750000015,0.0,73.46296296296296,35.89015802542474,16.871428571428567
290,2023-01-31,339.9583333333333,5218.2275,0.0,75.5462962962963,37.05849006093438,13.220000000000002
290,2023-02-01,313.7083333333333,4812.005625000001,0.0,69.71296296296296,37.08386291515285,-6.539999999999999
290,2023-02-02,340.75,5230.270625,0.0,75.72222222222223,37.05925987975686,24.774285714285707
290,2023-02-03,340.75,5378.978749999999,0.0,75.72222222222223,36.03471352872204,-9.391428571428573
290,2023-02-04,300.6666666666667,5031.084999999999,0.0,66.81481481481481,33.994500634002854,-11.182857142857143
290,2023-02-05,246.70833333333334,4726.22,0.0,54.82407407407407,29.693057794836275,20.26086956521739
290,2023-02-06,300.0416666666667,4871.231875,0.0,66.67592592592592,35.037071888286754,23.997500000000002
290,2023-02-07,300.0,4755.043125,0.0,66.66666666666666,35.888212896071266,16.834999999999997
290,2023-02-08,313.125,4814.646250000001,0.0,69.58333333333333,36.994605263055405,37.58782608695652
290,2023-02-09,340.8333333333333,5212.645,0.0,75.74074074074075,37.19366293141219,28.136000000000003
290,2023-02-10,311.0416666666667,4815.264375,0.0,69.12037037037037,36.743749517502984,37.478260869565204
290,2023-02-11,294.8333333333333,4558.118750000001,0.0,65.51851851851852,36.79391366839176,27.108695652173918
290,2023-02-12,259.2916666666667,4236.30125,0.0,57.62037037037037,34.81663232886366,32.70434782608696
290,2023-02-13,193.375,3234.0543749999997,0.0,42.97222222222222,34.012460236798994,29.127826086956524
290,2023-02-14,287.625,4637.0268750000005,0.0,63.916666666666664,35.283532295680295,34.92695652173913
290,2023-02-15,340.8333333333333,5405.24375,0.0,75.74074074074075,35.86838449442934,40.324999999999996
290,2023-02-16,340.875,5267.039375,0.0,75.75,36.814052201764675,38.00545454545455
290,2023-02-17,347.125,5363.91,0.0,77.13888888888889,36.812002966741304,21.54434782608696
290,2023-02-18,358.0,5462.934375000001,0.0,79.55555555555556,37.27709676785808,19.835
290,2023-02-19,356.5416666666667,5517.245,0.0,79.23148148148148,36.75979310728855,36.16842105263159
290,2023-02-20,319.0,4982.480624999999,0.0,70.88888888888889,36.419174903130376,36.737272727272725
290,2023-02-21,351.2083333333333,5369.641250000001,0.0,78.04629629629629,37.20528013755936,19.7
290,2023-02-22,351.2083333333333,5311.02625,0.0,78.04629629629629,37.61589522259365,17.19090909090909
290,2023-02-23,351.2916666666667,5350.227500000001,0.0,78.06481481481482,37.34914257799733,13.0175
290,2023-02-24,349.0416666666667,5341.519374999999,0.0,77.56481481481482,37.17042301699453,8.1275
290,2023-02-25,351.1666666666667,5346.9775,0.0,78.03703703703704,37.358546123591424,-3.4600000000000004
290,2023-02-26,344.5,5253.5125,0.0,76.55555555555556,37.30134521110082,11.377142857142857
290,2023-02-27,313.9166666666667,4751.224375000001,0.0,69.75925925925925,37.58321009390108,17.819130434782604
290,2023-02-28,243.91666666666666,3680.680625000001,0.0,54.203703703703695,37.69626998146722,27.789565217391306
290,2023-03-01,253.5,3859.9312499999996,0.0,56.333333333333336,37.35798403145134,32.87882352941177
290,2023-03-02,229.20833333333334,3482.1306249999993,0.0,50.93518518518518,37.44297796920752,31.687368421052636
290,2023-03-03,257.375,3826.5175000000004,0.0,57.19444444444445,38.2602403273124,19.809090909090912
290,2023-03-04,308.4166666666667,4816.524375,0.0,68.53703703703704,36.424123890280434,26.631764705882354
290,2023-03-05,299.9583333333333,4700.452499999999,0.0,66.6574074074074,36.299972951776695,36.349999999999994
290,2023-03-06,307.2916666666667,4921.298125,0.0,68.28703703703704,35.51862508950432,31.037391304347832
290,2023-03-07,315.1666666666667,5012.329375,0.0,70.03703703703704,35.76726351020289,24.83130434782609
290,2023-03-08,315.125,4994.91375,0.0,70.02777777777777,35.8872271151162,26.248181818181823
290,2023-03-09,296.875,4677.17875,0.0,65.97222222222221,36.10561085212605,27.294285714285717
290,2023-03-10,287.6666666666667,4482.045625000001,0.0,63.92592592592593,36.50886282285198,23.24
290,2023-03-11,330.9166666666667,5179.674375,0.0,73.53703703703704,36.34136374751464,27.845
290,2023-03-12,335.7916666666667,5273.54875,0.0,74.62037037037037,36.220295309786515,25.67
290,2023-03-13,335.75,5327.530000000001,0.0,74.6111111111111,35.848843960834884,32.48521739130435
290,2023-03-14,307.4166666666667,4938.76625,0.0,68.31481481481482,35.40739495865435,33.45636363636364
290,2023-03-15,208.875,3484.005625,0.0,46.416666666666664,34.103005358953745,30.938947368421054
290,2023-03-16,0.0,5.05875,0.0,0.0,0.0,33.120909090909095
290,2023-03-17,222.20833333333334,3387.32625,0.0,49.379629629629626,37.31542154950219,37.35714285714286
290,2023-03-18,333.0416666666667,5207.256250000001,0.0,74.00925925925927,36.381002257933595,33.97217391304348
290,2023-03-19,306.75,4703.785,0.0,68.16666666666666,37.095578348075,22.697272727272725
290,2023-03-20,266.5416666666667,4137.220625000001,0.0,59.23148148148149,36.64725632615307,34.57727272727272
290,2023-03-21,298.375,4606.927499999999,0.0,66.30555555555556,36.84139718572376,36.004999999999995
290,2023-03-22,229.58333333333334,3511.0037500000003,0.0,51.01851851851852,37.1958169448773,29.948
290,2023-03-23,340.7083333333333,5308.1275,0.0,75.71296296296296,36.511228666689796,36.03411764705882
290,2023-03-24,259.4583333333333,3910.5581249999996,0.0,57.65740740740741,37.74104460117471,33.66285714285715
290,2023-03-25,340.7083333333333,5299.668125000001,0.0,75.71296296296296,36.569508198109,29.865714285714283
290,2023-03-26,155.58333333333334,2402.890625,0.0,34.574074074074076,36.83105056482174,38.0495652173913
290,2023-03-27,155.25,2326.40375,0.0,34.5,37.96046795402562,34.27739130434782
290,2023-03-28,320.0833333333333,4853.21875,0.0,71.12962962962963,37.51614728770354,32.58909090909091
290,2023-03-29,320.125,4866.83625,0.0,71.13888888888889,37.41604637578126,29.56470588235294
290,2023-03-30,320.1666666666667,4850.851874999999,0.0,71.14814814814815,37.54422458472251,25.957142857142852
290,2023-03-31,331.75,4980.015,0.0,73.72222222222223,37.89355219478924,31.51142857142858
290,2023-04-01,340.6666666666667,5106.991875,0.0,75.70370370370371,37.944559204053085,40.69142857142857
290,2023-04-02,340.7083333333333,5047.302500000001,0.0,75.71296296296296,38.39798723069291,26.951818181818172
290,2023-04-03,340.7083333333333,5079.710624999999,0.0,75.71296296296296,38.15301131340419,40.10000000000001
290,2023-04-04,346.7916666666667,5139.480624999999,0.0,77.06481481481482,38.38260597046657,41.13714285714285
290,2023-04-05,308.2916666666667,4659.32625,0.0,68.50925925925925,37.637754254467346,32.12857142857143
290,2023-04-06,203.04166666666666,3055.4562499999997,0.0,45.120370370370374,37.80020350661396,43.92235294117647
290,2023-04-07,162.79166666666666,2380.6637499999997,0.0,36.17592592592593,38.89727240518065,37.0809090909091
290,2023-04-08,344.75,5084.050625,0.0,76.61111111111111,38.57264731046352,33.05545454545456
290,2023-04-09,360.5833333333333,5306.091874999999,0.0,80.12962962962963,38.65591178525239,38.4125
290,2023-04-10,372.3333333333333,5471.894374999999,0.0,82.74074074074073,38.70608542422955,48.825714285714284
290,2023-04-11,371.6666666666667,5461.861875000001,0.0,82.5925925925926,38.707750896554636,57.51304347826087
290,2023-04-12,376.75,5533.172500000001,0.0,83.72222222222221,38.731479695117635,56.18260869565216
290,2023-04-13,376.75,5524.638125,0.0,83.72222222222221,38.79131148220379,67.30347826086958
290,2023-04-14,376.75,5526.555625000001,0.0,83.72222222222221,38.77785240483005,62.16956521739131
290,2023-04-15,376.75,5547.177500000001,0.0,83.72222222222221,38.63369404230049,60.20749999999999
290,2023-04-16,379.6666666666667,5605.568749999999,0.0,84.37037037037037,38.527233397245475,61.692499999999995
290,2023-04-17,381.5416666666667,5755.9925,0.0,84.78703703703704,37.70568117584509,50.847500000000004
290,2023-04-18,385.2083333333333,5748.005625000001,0.0,85.60185185185185,38.12093351557528,41.75
290,2023-04-19,385.9583333333333,5663.888749999999,0.0,85.76851851851852,38.76240776759215,37.02434782608695
290,2023-04-20,391.3333333333333,5711.97,0.0,86.96296296296296,38.97139593598083,41.80999999999999
290,2023-04-21,391.375,5697.436874999999,0.0,86.97222222222221,39.074964886439986,50.32999999999999
290,2023-04-22,387.25,5681.844375000001,0.0,86.05555555555556,38.76922594053507,57.91217391304348
290,2023-04-23,89.75,1318.741875,0.0,19.944444444444446,38.71325589525749,48.78090909090909
290,2023-04-24,0.0,17.10625,0.0,0.0,0.0,42.98
290,2023-04-25,89.29166666666667,1352.7006250000002,0.0,19.84259259259259,37.5486456132072,41.305217391304346
290,2023-04-26,300.0416666666667,4588.787499999999,0.0,66.67592592592592,37.19363805556237,38.226363636363644
290,2023-04-27,309.75,4747.943125,0.0,68.83333333333333,37.10999065516397,44.50181818181817
290,2023-04-28,372.9166666666667,5552.373125000001,0.0,82.87037037037037,38.20482265509768,52.285217391304336
290,2023-04-29,396.4583333333333,5862.7,0.0,88.10185185185185,38.46669883804012,49.12347826086957
290,2023-04-30,382.4166666666667,5916.546875,0.0,84.98148148148148,36.76660589665695,50.855000000000004
290,2023-05-01,331.25,5711.802499999999,0.0,73.61111111111111,32.98889302749293,47.72923076923078
290,2023-05-02,349.5,5144.447499999999,0.0,77.66666666666666,38.64501484367369,46.056363636363635
290,2023-05-03,357.5,5511.814375000001,0.0,79.44444444444444,36.89491387609849,44.890000000000015
290,2023-05-04,376.375,5549.8725,0.0,83.63888888888889,38.57649807870961,46.288571428571416
290,2023-05-05,381.5833333333333,5598.37125,0.0,84.79629629629629,38.771512240179575,50.621818181818185
290,2023-05-06,389.4583333333333,5705.804999999999,0.0,86.5462962962963,38.82657783510731,56.4725
290,2023-05-07,396.4166666666667,5813.648125000001,0.0,88.0925925925926,38.78717958852882,58.577391304347834
290,2023-05-08,396.375,5835.833749999999,0.0,88.08333333333334,38.63566409855319,54.46869565217392
290,2023-05-09,396.375,5825.099999999999,0.0,88.08333333333334,38.70685696382895,49.04272727272728
290,2023-05-10,396.4583333333333,5817.794999999999,0.0,88.10185185185185,38.76360636250982,57.06695652173914
290,2023-05-11,396.5,5831.005625000002,0.0,88.1111111111111,38.679848926859265,63.08272727272727
290,2023-05-12,396.5833333333333,5836.09125,0.0,88.12962962962962,38.654265291764325,67.48454545454545
290,2023-05-13,390.6666666666667,5792.861249999999,0.0,86.81481481481481,38.361737426771995,58.779090909090904
290,2023-05-14,386.4583333333333,5788.85125,0.0,85.87962962962963,37.97478505678383,51.00173913043479
290,2023-05-15,386.5,5792.20625,0.0,85.88888888888889,37.95688099561947,55.047826086956505
290,2023-05-16,378.6666666666667,5687.036875000001,0.0,84.14814814814815,37.87529902770715,51.99565217391304
290,2023-05-17,378.0833333333333,5654.05875,0.0,84.01851851851852,38.03752530476939,40.26434782608696
290,2023-05-18,386.4583333333333,5731.125000000001,0.0,85.87962962962963,38.35728272275416,44.6975
290,2023-05-19,384.0,5729.277499999999,0.0,85.33333333333334,38.12557517069125,59.33428571428571
290,2023-05-20,362.125,5456.6449999999995,0.0,80.47222222222223,37.7500773521703,60.82347826086956
290,2023-05-21,293.9166666666667,4458.9800000000005,0.0,65.31481481481481,37.49503187325851,58.57739130434781
290,2023-05-22,376.75,5685.951249999999,0.0,83.72222222222221,37.690783636833565,50.6790909090909
290,2023-05-23,303.375,4836.714375,0.0,67.41666666666667,35.679140656305556,54.808571428571426
290,2023-05-24,290.25,4540.396250000001,0.0,64.5,36.3633185099208,52.98173913043479
290,2023-05-25,300.0416666666667,4670.4381250000015,0.0,66.67592592592592,36.54340274316103,50.36000000000001
290,2023-05-26,300.0416666666667,4654.98875,0.0,66.67592592592592,36.66468611527554,55.13818181818181
290,2023-05-27,355.8333333333333,5346.693124999999,0.0,79.07407407407408,37.857018605516316,63.29
290,2023-05-28,386.6666666666667,5696.870625,0.0,85.92592592592592,38.60872106234445,68.19500000000001
290,2023-05-29,386.7083333333333,5726.171249999999,0.0,85.93518518518518,38.415300673687995,63.97142857142857
290,2023-05-30,386.75,5770.203124999999,0.0,85.94444444444444,38.1262646913607,65.52695652173912
290,2023-05-31,386.875,5801.318125000001,0.0,85.97222222222223,37.934033454394175,70.00842105263159
290,2023-06-01,386.9166666666667,5749.928124999999,0.0,85.98148148148148,38.277191025274284,74.64363636363636
290,2023-06-02,322.0,4843.271874999999,0.0,71.55555555555554,37.818305075705325,71.74727272727273
290,2023-06-03,391.5,5875.159375,0.0,87.0,37.90505683090512,58.15142857142856
290,2023-06-04,342.7083333333333,5884.421249999999,0.0,76.1574074074074,33.12881850719154,55.28749999999999
290,2023-06-05,275.6666666666667,4479.4956250000005,0.0,61.25925925925926,35.005813604045855,56.99545454545454
290,2023-06-06,248.20833333333334,3657.2018749999993,0.0,55.15740740740741,38.60579165078524,58.17043478260869
290,2023-06-07,381.625,5552.894375,0.0,84.80555555555556,39.09330993412482,54.72695652173913
290,2023-06-08,381.5416666666667,5556.076249999999,0.0,84.78703703703704,39.0623901274853,55.309999999999995
290,2023-06-09,385.25,5629.236250000002,0.0,85.61111111111111,38.929444765560625,56.91826086956521
290,2023-06-10,271.0416666666667,3961.435,0.0,60.23148148148149,38.919617442220364,59.58695652173913
290,2023-06-11,258.2916666666667,3841.36125,0.0,57.39814814814815,38.24813657455992,63.912499999999994
290,2023-06-12,335.2916666666667,4961.0981249999995,0.0,74.50925925925927,38.44412498672135,69.70608695652173
290,2023-06-13,371.5833333333333,5498.3812499999985,0.0,82.57407407407408,38.442038938480515,61.82749999999999
290,2023-06-14,371.5,5511.973125,0.0,82.55555555555556,38.33864544347417,58.20499999999999
290,2023-06-15,371.5833333333333,5519.988125000001,0.0,82.57407407407408,38.29156536656699,67.28
290,2023-06-16,371.5833333333333,5522.952499999999,0.0,82.57407407407408,38.2710128524754,63.953913043478266
290,2023-06-17,371.5416666666667,5531.351875,0.0,82.56481481481481,38.20861328266559,59.43043478260871
290,2023-06-18,380.5833333333333,5644.519375,0.0,84.57407407407408,38.353750200584805,63.050000000000004
290,2023-06-19,382.5833333333333,5753.451249999999,0.0,85.01851851851852,37.825323153260015,61.50363636363637
290,2023-06-20,372.625,5603.01125,0.0,82.80555555555556,37.82992954606924,65.16909090909091
290,2023-06-21,372.6666666666667,5596.838125000001,0.0,82.81481481481482,37.87588947325901,69.06285714285713
290,2023-06-22,372.5833333333333,5603.288125,0.0,82.7962962962963,37.823830350405984,69.51363636363637
290,2023-06-23,372.5833333333333,5598.293125,0.0,82.7962962962963,37.85757814252437,71.135
290,2023-06-24,372.625,5633.94125,0.0,82.80555555555556,37.622245498803046,72.49217391304347
290,2023-06-25,372.625,5652.642500000001,0.0,82.80555555555556,37.4977757452967,72.26
290,2023-06-26,372.5833333333333,5653.408750000001,0.0,82.7962962962963,37.48850097641434,75.64250000000001
290,2023-06-27,361.875,5592.6325,0.0,80.41666666666667,36.80673859761034,72.04608695652173
290,2023-06-28,352.0833333333333,5807.581249999999,0.0,78.24074074074075,34.48539546667748,62.39749999999998
290,2023-06-29,337.75,5844.798125000002,0.0,75.05555555555556,32.870845874310376,69.77749999999999
290,2023-06-30,306.75,5147.465,0.0,68.16666666666666,33.898166378984605,69.14750000000001
290,2023-07-01,357.0,5527.504375,0.0,79.33333333333333,36.7387316631477,73.0478260869565
290,2023-07-02,361.4166666666667,5534.513125,0.0,80.31481481481481,37.14614864559061,71.5325
290,2023-07-03,358.5,5497.88375,0.0,79.66666666666666,37.09186284631791,72.46823529411765
290,2023-07-04,342.625,5248.391875,0.0,76.13888888888889,37.13452148298917,74.17478260869564
290,2023-07-05,361.6666666666667,5498.424375000001,0.0,80.37037037037037,37.415819792111904,77.89000000000001
290,2023-07-06,361.6666666666667,5491.984374999999,0.0,80.37037037037037,37.459694257698175,76.83565217391305
290,2023-07-07,343.125,5262.186875,0.0,76.25,37.0912212234956,73.6475
290,2023-07-08,359.5,5543.215,0.0,79.88888888888889,36.89115131441471,72.32857142857142
290,2023-07-09,361.5833333333333,5514.771875000001,0.0,80.35185185185185,37.296312057836076,70.4218181818182
290,2023-07-10,277.4583333333333,4476.28,0.0,61.657407407407405,35.258640793496184,69.5495652173913
290,2023-07-11,218.79166666666666,3931.428125,0.0,48.62037037037037,31.656687874856054,73.3325
290,2023-07-12,276.4166666666667,5412.953125000001,0.0,61.42592592592593,29.047917145761147,69.91250000000001
290,2023-07-13,249.625,5282.281249999999,0.0,55.47222222222222,26.881382136427014,68.08608695652173
290,2023-07-14,272.0416666666667,5170.718750000001,0.0,60.453703703703695,29.927438628441266,67.74499999999999
290,2023-07-15,268.7916666666667,4684.42375,0.0,59.73148148148149,32.63958768081607,70.76857142857142
290,2023-07-16,299.2916666666667,5035.215625,0.0,66.50925925925925,33.81127821887248,72.79739130434783
290,2023-07-17,286.9166666666667,4813.153124999999,0.0,63.75925925925926,33.90869969234335,72.78500000000001
290,2023-07-18,205.16666666666666,3425.8493749999993,0.0,45.59259259259259,34.066190924955336,71.35739130434781
290,2023-07-19,300.0,5086.608124999999,0.0,66.66666666666666,33.54887890051488,68.42260869565216
290,2023-07-20,300.0416666666667,5077.215,0.0,66.67592592592592,33.61561434544113,68.693
290,2023-07-21,167.75,2822.7637500000005,0.0,37.27777777777778,33.80438468032142,68.73565217391305
290,2023-07-22,156.58333333333334,2542.249375,0.0,34.7962962962963,35.0358309929546,68.67304347826087
290,2023-07-23,198.83333333333334,3517.673125,0.0,44.18518518518518,32.15279639656052,67.95909090909092
290,2023-07-24,190.70833333333334,3529.1074999999996,0.0,42.379629629629626,30.739006092742844,68.19285714285715
290,2023-07-25,269.625,5080.3325,0.0,59.916666666666664,30.18930109397367,74.12
290,2023-07-26,259.75,4853.757500000001,0.0,57.72222222222222,30.44125264464352,73.96249999999999
290,2023-07-27,125.83333333333333,2509.563125,0.0,27.962962962962962,28.522173334231017,71.49826086956521
290,2023-07-28,176.375,4250.068749999999,0.0,39.19444444444444,23.606201468309585,75.4191304347826
290,2023-07-29,283.625,5257.583750000001,0.0,63.027777777777786,30.686216680174926,62.8325
290,2023-07-30,306.4583333333333,5659.173125,0.0,68.10185185185185,30.803743131250783,63.32750000000001
290,2023-07-31,243.625,4533.7025,0.0,54.13888888888889,30.567074225389362,63.48434782608695
290,2023-08-01,307.5833333333333,5587.264375,0.0,68.35185185185185,31.31472596153601,59.65739130434783
290,2023-08-02,352.2083333333333,6407.158749999999,0.0,78.26851851851852,31.269373539055483,62.15749999999999
290,2023-08-03,272.2083333333333,4915.5668749999995,0.0,60.49074074074075,31.500166216558924,66.71428571428571
290,2023-08-04,136.45833333333334,2522.846875,0.0,30.324074074074076,30.767641659231142,68.7425
290,2023-08-05,178.54166666666666,3245.9500000000007,0.0,39.675925925925924,31.28835976798437,64.84608695652175
290,2023-08-06,0.0,9.283125,0.0,0.0,0.0,66.16869565217392
290,2023-08-07,85.08333333333333,1568.6481250000004,0.0,18.907407407407405,30.853468881755177,67.61545454545454
290,2023-08-08,257.4166666666667,4636.5737500000005,0.0,57.2037037037037,31.58090185787631,70.39999999999999
290,2023-08-09,329.125,6054.556874999999,0.0,73.13888888888889,30.921713132529348,69.83
290,2023-08-10,351.0833333333333,6283.055,0.0,78.01851851851852,31.785159095022685,65.825
290,2023-08-11,351.0833333333333,6246.078125,0.0,78.01851851851852,31.97332770758095,64.05499999999999
290,2023-08-12,345.1666666666667,6087.162500000001,0.0,76.70370370370371,32.25514442165057,64.28260869565217
290,2023-08-13,293.75,5307.15625,0.0,65.27777777777779,31.484807266917503,67.80500000000002
290,2023-08-14,249.33333333333334,4528.773125,0.0,55.407407407407405,31.317336328503124,65.915
290,2023-08-15,248.5,4537.98625,0.0,55.222222222222214,31.149297407706634,67.37391304347827
290,2023-08-16,253.0,4754.465000000001,0.0,56.222222222222214,30.26940640710012,68.97500000000001
290,2023-08-17,215.20833333333334,3851.669375,0.0,47.824074074074076,31.78301710050363,71.87750000000001
290,2023-08-18,315.625,5642.867500000001,0.0,70.13888888888889,31.816806053541626,67.24999999999999
290,2023-08-19,321.0,5754.935,0.0,71.33333333333334,31.728507793745713,60.5
290,2023-08-20,252.41666666666666,4404.603125,0.0,56.092592592592595,32.59839985898591,67.9175
290,2023-08-21,341.2916666666667,6092.051875,0.0,75.8425925925926,31.867436517665716,67.21249999999999
290,2023-08-22,345.9583333333333,6146.26125,0.0,76.87962962962963,32.018266705543056,61.77826086956522
290,2023-08-23,345.9583333333333,6166.250625,0.0,76.87962962962963,31.91447184235144,63.34571428571429
290,2023-08-24,343.7083333333333,6116.8075,0.0,76.37962962962963,31.9632025275349,63.32749999999999
290,2023-08-25,338.6666666666667,6076.675625,0.0,75.25925925925925,31.702348582888014,65.5775
290,2023-08-26,330.5,5952.263749999999,0.0,73.44444444444444,31.58452389927558,66.065
290,2023-08-27,317.7083333333333,5719.52875,0.0,70.60185185185185,31.59754905992522,62.991304347826095
290,2023-08-28,333.5,6201.450000000001,0.0,74.11111111111111,30.590574247420626,63.218260869565206
290,2023-08-29,295.5,5506.2456250000005,0.0,65.66666666666666,30.52719792172366,66.19250000000001
290,2023-08-30,310.2916666666667,5761.355,0.0,68.95370370370371,30.635890872122197,63.74
290,2023-08-31,335.5,6503.25875,0.0,74.55555555555556,29.345838858608133,58.32500000000001
290,2023-09-01,250.75,5137.46875,0.0,55.722222222222214,27.76366441807229,60.0275
290,2023-09-02,300.5416666666667,5691.494374999999,0.0,66.78703703703704,30.037474658060358,64.60249999999998
290,2023-09-03,335.6666666666667,6070.246874999998,0.0,74.59259259259258,31.454797938327495,72.5375
290,2023-09-04,335.2916666666667,6057.120625,0.0,74.50925925925927,31.487746108554493,75.11000000000001
290,2023-09-05,335.5416666666667,5984.872500000001,0.0,74.56481481481482,31.891620869487557,75.68521739130436
290,2023-09-06,287.3333333333333,5119.628124999998,0.0,63.85185185185185,31.925126940304445,76.7
290,2023-09-07,334.875,5993.8743749999985,0.0,74.41666666666666,31.780456276246206,75.425
290,2023-09-08,328.7916666666667,5865.358125,0.0,73.06481481481481,31.886826982490902,69.71
290,2023-09-09,332.3333333333333,6066.2750000000015,0.0,73.85185185185185,31.162826904117892,63.38260869565217
290,2023-09-10,295.0,5751.450000000001,0.0,65.55555555555556,29.17626569531741,61.63999999999999
290,2023-09-11,319.6666666666667,6170.090625,0.0,71.03703703703704,29.470726867250118,61.85750000000001
290,2023-09-12,309.375,5851.224999999999,0.0,68.75,30.076234036462445,63.335
290,2023-09-13,183.375,3664.0125000000003,0.0,40.75,28.468738166149816,64.78454545454545
290,2023-09-14,237.125,4629.46,0.0,52.69444444444444,29.136142048244647,54.02260869565216
290,2023-09-15,249.75,4966.59375,0.0,55.50000000000001,28.60433773146837,54.55250000000001
290,2023-09-16,270.25,5344.190625000001,0.0,60.05555555555555,28.76529284232508,56.85565217391304
290,2023-09-17,285.75,5584.813125,0.0,63.5,29.1046667743247,59.77142857142857
290,2023-09-18,270.0,5271.972499999999,0.0,60.0,29.13235985202882,62.58499999999999
290,2023-09-19,294.2916666666667,5522.085625,0.0,65.39814814814815,30.315160084505617,59.629999999999995
290,2023-09-20,321.625,5869.333749999999,0.0,71.47222222222223,31.170662399856436,53.27913043478262
290,2023-09-21,321.375,5831.384375000001,0.0,71.41666666666666,31.349127538861644,52.828571428571436
290,2023-09-22,290.8333333333333,5305.136875000001,0.0,64.62962962962962,31.184057705286705,54.99714285714286
290,2023-09-23,320.25,5951.869374999999,0.0,71.16666666666667,30.60700151874553,57.32
290,2023-09-24,306.625,5752.173750000001,0.0,68.1388888888889,30.322192689908455,59.8608695652174
290,2023-09-25,299.9583333333333,5622.6762499999995,0.0,66.6574074074074,30.34610050882996,57.95749999999999
290,2023-09-26,300.0416666666667,5589.178124999999,0.0,66.67592592592592,30.53645769947418,56.19714285714285
290,2023-09-27,300.125,5560.362499999999,0.0,66.69444444444444,30.70323277783898,50.70434782608695
290,2023-09-28,286.8333333333333,5343.67125,0.0,63.74074074074074,30.53338303906908,53.75000000000001
290,2023-09-29,264.5416666666667,4889.9,0.0,58.78703703703704,30.77365959540186,59.33652173913043
290,2023-09-30,246.04166666666666,4436.194375,0.0,54.67592592592593,31.548820804067873,56.29142857142857
290,2023-10-01,229.16666666666666,4541.228749999999,0.0,50.92592592592593,28.70536721782379,63.20260869565217
290,2023-10-02,129.29166666666666,3117.828125,0.0,28.73148148148148,23.588667102110453,62.313636363636355
290,2023-10-03,228.83333333333334,3919.5399999999995,0.0,50.85185185185185,33.21002663010909,70.33999999999999
290,2023-10-04,174.75,3069.3549999999996,0.0,38.83333333333333,32.385835134743296,70.26285714285714
290,2023-10-05,194.95833333333334,4144.886875,0.0,43.324074074074076,26.75556702886158,70.47090909090907
290,2023-10-06,183.29166666666666,3322.4725,0.0,40.73148148148148,31.380969962045498,67.87250000000002
290,2023-10-07,294.7083333333333,5050.6050000000005,0.0,65.49074074074073,33.19204800436999,55.36250000000001
290,2023-10-08,304.9583333333333,5226.396249999999,0.0,67.76851851851852,33.19121952871021,49.122499999999995
290,2023-10-09,304.9166666666667,5294.319375,0.0,67.75925925925927,32.76091818485901,47.99750000000001
290,2023-10-10,294.4166666666667,5151.346874999999,0.0,65.42592592592592,32.51072349673383,47.49565217391304
290,2023-10-11,265.6666666666667,4655.096874999999,0.0,59.03703703703703,32.4633535269995,49.01818181818182
290,2023-10-12,276.25,4762.206874999999,0.0,61.38888888888889,32.99735027435854,47.856363636363646
290,2023-10-13,276.25,4835.22,0.0,61.38888888888889,32.49908139305623,47.6109090909091
290,2023-10-14,267.9583333333333,5310.398750000001,0.0,59.5462962962963,28.702860014880127,47.794999999999995
290,2023-10-15,274.375,4838.425625000001,0.0,60.97222222222223,32.25711376587159,49.182500000000005
290,2023-10-16,286.1666666666667,4901.715000000001,0.0,63.59259259259259,33.209017433467444,54.169999999999995
290,2023-10-17,293.875,5038.32,0.0,65.30555555555554,33.17889610690336,47.386086956521744
290,2023-10-18,288.6666666666667,5046.50875,0.0,64.14814814814814,32.53798424945211,49.339999999999996
290,2023-10-19,286.75,4944.720625000001,0.0,63.72222222222222,32.98729507763309,54.058181818181815
290,2023-10-20,296.8333333333333,5196.8,0.0,65.96296296296296,32.49089717603996,60.26
290,2023-10-21,271.8333333333333,5945.9375,0.0,60.40740740740741,26.005631763050168,52.65909090909092
290,2023-10-22,264.5416666666667,4996.638750000001,0.0,58.78703703703704,30.116269273129966,42.23000000000001
290,2023-10-23,290.1666666666667,5280.948124999999,0.0,64.48148148148148,31.255083048599776,42.00636363636364
290,2023-10-24,317.6666666666667,5802.078750000001,0.0,70.5925925925926,31.143904913198373,46.20285714285715
290,2023-10-25,317.875,5796.2456250000005,0.0,70.63888888888889,31.195692441576494,60.84909090909091
290,2023-10-26,319.6666666666667,5721.135625,0.0,71.03703703703704,31.783384886205273,60.79999999999998
290,2023-10-27,319.75,5808.080625000001,0.0,71.05555555555556,31.315759900170683,64.61130434782608
290,2023-10-28,319.75,5737.827499999999,0.0,71.05555555555556,31.699185507639143,57.6575
290,2023-10-29,310.5833333333333,5878.773125,0.0,69.01851851851852,30.052214811024502,40.35826086956522
290,2023-10-30,264.9583333333333,5819.9075,0.0,58.879629629629626,25.896826013891882,36.29750000000001
290,2023-10-31,295.25,5258.678749999999,0.0,65.61111111111111,31.93730776322222,33.2525
290,2023-11-01,310.5416666666667,5562.796875,0.0,69.00925925925925,31.754970630468847,30.040000000000003
290,2023-11-02,314.75,5554.641875,0.0,69.94444444444444,32.23255354633762,36.695652173913054
290,2023-11-03,312.625,5546.319375,0.0,69.47222222222223,32.062978853130566,49.57739130434783
290,2023-11-04,326.4583333333333,5777.914374999999,0.0,72.5462962962963,32.1396908801447,45.275
290,2023-11-05,335.25,5892.62625,0.0,74.5,32.36271348450108,40.2425
290,2023-11-06,335.4583333333333,5933.002500000001,0.0,74.5462962962963,32.1624475877845,36.70454545454545
290,2023-11-07,218.58333333333334,3856.775624999999,0.0,48.574074074074076,32.2387139415483,47.103636363636355
290,2023-11-08,0.0,46.27812499999999,0.0,0.0,0.0,31.934545454545447
290,2023-11-09,0.0,47.889374999999994,0.0,0.0,0.0,34.60526315789474
290,2023-11-10,216.0,3809.285625,0.0,48.0,32.25486668514126,41.599999999999994
290,2023-11-11,325.2083333333333,5725.49125,0.0,72.26851851851852,32.30977608738425,32.05400000000001
290,2023-11-12,328.0833333333333,5772.909374999999,0.0,72.9074074074074,32.327674659038124,29.900000000000006
290,2023-11-13,373.5,6466.621875000001,0.0,83.0,32.85475076583165,22.921249999999997
290,2023-11-14,378.5,6544.044375,0.0,84.11111111111111,32.90066575483249,36.563
290,2023-11-15,378.4583333333333,6458.551875000001,0.0,84.10185185185185,33.33250540436013,37.696470588235286
290,2023-11-16,378.5,6435.398750000001,0.0,84.11111111111111,33.45611127308415,
290,2023-11-17,368.8333333333333,6282.038124999999,0.0,81.96296296296296,33.39755192021291,47.82500000000001
290,2023-11-18,306.5,5160.6606249999995,0.0,68.11111111111111,33.783933751052786,34.74500000000002
290,2023-11-19,293.125,5022.723749999998,0.0,65.13888888888889,33.1969821818955,35.297272727272734
290,2023-11-20,299.125,5097.5287499999995,0.0,66.47222222222223,33.379364625130044,24.83913043478261
290,2023-11-21,349.4166666666667,5868.180625,0.0,77.64814814814814,33.87077868316676,23.13
290,2023-11-22,373.8333333333333,6261.8725,0.0,83.07407407407408,33.95930867501871,37.14956521739129
290,2023-11-23,378.2916666666667,6360.894375,0.0,84.06481481481481,33.829348050166644,37.96347826086957
290,2023-11-24,342.2083333333333,5654.8625,0.0,76.0462962962963,34.42338464364861,24.545
290,2023-11-25,339.9583333333333,5718.580625,0.0,75.5462962962963,33.816019153257,26.396521739130435
290,2023-11-26,334.5,5635.708749999999,0.0,74.33333333333333,33.762346217767195,34.45249999999999
290,2023-11-27,350.0833333333333,5901.469375,0.0,77.79629629629629,33.74398082756203,38.84
290,2023-11-28,364.125,6067.685625000002,0.0,80.91666666666667,34.135986981032815,27.061739130434784
290,2023-11-29,312.5416666666667,5259.155,0.0,69.45370370370371,33.804692589504505,26.114782608695652
290,2023-11-30,318.3333333333333,5597.623125000001,0.0,70.74074074074073,32.34919662640044,39.33714285714285
290,2023-12-01,260.5416666666667,5376.476249999999,0.0,57.898148148148145,27.565412331584692,44.82695652173913
290,2023-12-02,279.9166666666667,4609.331875,0.0,62.2037037037037,34.54425389049591,36.087500000000006
290,2023-12-03,364.2916666666667,5995.571250000001,0.0,80.95370370370371,34.56238520317068,33.001250000000006
290,2023-12-04,364.2083333333333,6019.490000000001,0.0,80.93518518518519,34.41717492308779,30.08300000000001
290,2023-12-05,313.9583333333333,5220.492499999999,0.0,69.76851851851852,34.20940941449064,26.209999999999997
290,2023-12-06,355.2083333333333,5937.001249999998,0.0,78.93518518518519,34.033063455692854,18.275000000000002
290,2023-12-07,361.0833333333333,5973.755624999999,0.0,80.24074074074075,34.38309984618949,16.287499999999998
290,2023-12-08,327.9166666666667,5475.232499999999,0.0,72.87037037037038,34.06794698774081,24.290000000000003
290,2023-12-09,243.08333333333334,4085.259375,0.0,54.01851851851852,33.847031506482445,30.911818181818184
290,2023-12-10,285.9583333333333,4936.81125,0.0,63.5462962962963,32.94892668712915,40.264347826086954
290,2023-12-11,304.2916666666667,5243.715000000001,0.0,67.62037037037038,33.00927740267263,35.00857142857143
290,2023-12-12,315.0,5395.63375,0.0,70.0,33.20879590835831,37.07
290,2023-12-13,324.25,5553.821249999998,0.0,72.05555555555556,33.21032493318603,30.157142857142855
290,2023-12-14,324.7916666666667,5563.053124999999,0.0,72.17592592592592,33.210598971026165,26.574285714285722
290,2023-12-15,330.2083333333333,5653.661875000001,0.0,73.37962962962963,33.22333579498764,42.8704347826087
290,2023-12-16,334.7083333333333,5777.570624999999,0.0,74.37962962962963,32.95386059334315,35.125454545454545
290,2023-12-17,317.2083333333333,5451.7612500000005,0.0,70.49074074074075,33.09731760742661,40.64857142857143
290,2023-12-18,256.6666666666667,4474.277500000001,0.0,57.03703703703704,32.631090842165136,44.9675
290,2023-12-19,334.7916666666667,5732.43625,0.0,74.39814814814815,33.221592254466366,27.215
290,2023-12-20,334.7916666666667,5666.5975,0.0,74.39814814814815,33.60758545533227,24.87
290,2023-12-21,334.7916666666667,5665.768749999999,0.0,74.39814814814815,33.61250134365654,18.8675
290,2023-12-22,340.25,5760.086875,0.0,75.6111111111111,33.60114975117744,16.950434782608696
290,2023-12-23,344.7083333333333,5815.485625,0.0,76.60185185185185,33.71714813202342,24.213043478260868
290,2023-12-24,344.7083333333333,5872.595,0.0,76.60185185185185,33.38925811805135,31.883000000000003
290,2023-12-25,347.3333333333333,5949.196875000001,0.0,77.18518518518519,33.210327701212236,36.18999999999999
290,2023-12-26,349.6666666666667,5970.511875,0.0,77.70370370370371,33.314070840124664,39.042500000000004
290,2023-12-27,349.6666666666667,5980.228124999999,0.0,77.70370370370371,33.25994450346417,38.33272727272727
290,2023-12-28,336.0416666666667,5677.268125,0.0,74.67592592592592,33.66966244682849,
290,2023-12-29,349.4166666666667,5890.235,0.0,77.64814814814814,33.74395881017009,
290,2023-12-30,349.5,5883.285,0.0,77.66666666666666,33.79187817690287,
290,2023-12-31,352.1666666666667,5885.993125000001,0.0,78.25925925925927,34.034042282183066,
290,2024-01-01,330.5,5830.478749999999,0.0,73.44444444444444,32.24425038281233,
290,2024-01-02,320.0416666666667,5550.1575,0.0,71.12037037037037,32.800937280708794,33.86749999999999
290,2024-01-03,354.375,5981.039375,0.0,78.75,33.70322445001459,34.04260869565217
290,2024-01-04,289.5833333333333,5026.465000000001,0.0,64.35185185185185,32.77147115871249,22.329090909090908
290,2024-01-05,327.8333333333333,5548.222499999999,0.0,72.85185185185186,33.61122013001061,19.445
290,2024-01-06,354.4166666666667,5765.185625000001,0.0,78.75925925925927,34.96921469703568,19.842500000000005
290,2024-01-07,235.41666666666666,4251.229375000001,0.0,52.31481481481482,31.49979345027042,20.607499999999998
290,2024-01-08,226.25,4187.014375,0.0,50.27777777777778,30.73754473715335,26.030000000000005
290,2024-01-09,235.79166666666666,4297.76625,0.0,52.39814814814815,31.20834217594366,27.186956521739134
290,2024-01-10,270.7916666666667,4828.946250000001,0.0,60.175925925925924,31.89833110875667,37.10631578947368
290,2024-01-11,239.29166666666666,4185.0125,0.0,53.175925925925924,32.524891237215876,24.807499999999994
290,2024-01-12,243.58333333333334,4204.79375,0.0,54.129629629629626,32.952465134453846,23.41727272727273
290,2024-01-13,201.79166666666666,3652.4825,0.0,44.842592592592595,31.426797086334812,32.135
290,2024-01-14,185.5,3308.4131249999996,0.0,41.22222222222222,31.89401666194071,25.97
290,2024-01-15,259.625,4253.924375,0.0,57.69444444444445,34.71696747469017,19.0325
290,2024-01-16,211.33333333333334,3526.6275,0.0,46.96296296296296,34.08736659725034,17.263478260869565
290,2024-01-17,266.0,4633.86875,0.0,59.111111111111114,32.65298929035629,13.685
290,2024-01-18,229.75,4171.581875000001,0.0,51.05555555555556,31.328513319262928,17.367500000000003
290,2024-01-19,229.70833333333334,4121.3525,0.0,51.0462962962963,31.704581674206327,7.459999999999998
290,2024-01-20,229.75,4034.49875,0.0,51.05555555555556,32.392985208716034,6.7250000000000005
290,2024-01-21,227.95833333333334,4065.4975,0.0,50.657407407407405,31.895308904042153,8.51
290,2024-01-22,176.66666666666666,3185.7393749999997,0.0,39.25925925925926,31.54491848187955,24.875
290,2024-01-23,186.375,4075.148125,0.0,41.41666666666667,26.0153273569657,27.62705882352941
290,2024-01-24,137.20833333333334,3155.616875,0.0,30.49074074074074,24.7332539730797,19.294999999999998
290,2024-01-25,157.08333333333334,3278.2899999999995,0.0,34.90740740740741,27.256355023842037,29.192
290,2024-01-26,98.04166666666667,2328.70125,0.0,21.787037037037038,23.948700184515104,32.154285714285706
290,2024-01-27,137.79166666666666,3229.81375,0.0,30.62037037037037,24.267805862042525,33.86545454545454
290,2024-01-28,80.83333333333333,3553.9093749999997,0.0,17.962962962962965,12.93806048288568,33.110000000000014
290,2024-01-29,0.0,0.44687499999999997,0.0,0.0,0.0,30.396363636363642
290,2024-01-30,0.0,0.0,0.0,0.0,0.0,22.773043478260867
290,2024-01-31,0.0,0.0,0.0,0.0,0.0,28.77565217391304
290,2024-02-01,0.0,0.0,0.0,0.0,0.0,35.63749999999999
290,2024-02-02,0.0,0.0,0.0,0.0,0.0,31.99181818181818
290,2024-02-03,0.0,0.0,0.0,0.0,0.0,26.208695652173922
290,2024-02-04,0.0,0.0,0.0,0.0,0.0,24.29428571428571
290,2024-02-05,0.0,0.0,0.0,0.0,0.0,25.477142857142855
290,2024-02-06,0.0,0.0,0.0,0.0,0.0,21.404545454545456
290,2024-02-07,0.0,0.0,0.0,0.0,0.0,22.866956521739134
290,2024-02-08,0.0,0.0,0.0,0.0,0.0,30.98750000000001
290,2024-02-09,0.0,0.0,0.0,0.0,0.0,42.731428571428566
290,2024-02-10,0.0,0.0,0.0,0.0,0.0,44.17454545454545
290,2024-02-11,0.0,0.0,0.0,0.0,0.0,35.96000000000001
290,2024-02-12,0.0,0.0,0.0,0.0,0.0,31.91
290,2024-02-13,0.0,0.0,0.0,0.0,0.0,27.889999999999997
290,2024-02-14,0.0,0.0,0.0,0.0,0.0,18.785
290,2024-02-15,0.0,0.0,0.0,0.0,0.0,16.520000000000003
290,2024-02-16,0.0,0.0,0.0,0.0,0.0,
290,2024-02-17,0.0,0.0,0.0,0.0,0.0,
290,2024-02-18,0.0,0.0,0.0,0.0,0.0,
290,2024-02-19,0.0,0.0,0.0,0.0,0.0,
290,2024-02-20,0.0,0.0,0.0,0.0,0.0,
290,2024-02-21,0.0,0.0,0.0,0.0,0.0,
290,2024-02-22,0.0,0.0,0.0,0.0,0.0,39.02
290,2024-02-23,0.0,0.0,0.0,0.0,0.0,35.850434782608694
290,2024-02-24,0.0,0.0,0.0,0.0,0.0,10.55
290,2024-02-25,0.0,0.0,0.0,0.0,0.0,24.734545454545454
290,2024-02-26,0.0,0.0,0.0,0.0,0.0,36.2104347826087
290,2024-02-27,0.0,0.0,0.0,0.0,0.0,44.40875
290,2024-02-28,0.0,0.0,0.0,0.0,0.0,47.87272727272727
290,2024-02-29,0.0,0.0,0.0,0.0,0.0,14.688695652173914
290,2024-03-01,0.0,0.0,0.0,0.0,0.0,24.8
290,2024-03-02,0.0,0.0,0.0,0.0,0.0,36.992631578947375
290,2024-03-03,0.0,0.0,0.0,0.0,0.0,38.29250000000001
290,2024-03-04,0.0,0.0,0.0,0.0,0.0,41.58736842105262
290,2024-03-05,0.0,0.0,0.0,0.0,0.0,53.348
290,2024-03-06,0.0,0.0,0.0,0.0,0.0,41.41538461538461
290,2024-03-07,0.0,0.0,0.0,0.0,0.0,39.458260869565216
290,2024-03-08,0.0,0.0,0.0,0.0,0.0,35.65478260869566
290,2024-03-09,0.0,0.0,0.0,0.0,0.0,41.10956521739131
290,2024-03-10,0.0,0.0,0.0,0.0,0.0,33.4925
290,2024-03-11,0.0,0.0,0.0,0.0,0.0,29.21
290,2024-03-12,0.0,0.0,0.0,0.0,0.0,37.625
290,2024-03-13,0.0,0.0,0.0,0.0,0.0,36.31052631578947
290,2024-03-14,0.0,0.0,0.0,0.0,0.0,41.67304347826088
290,2024-03-15,0.0,0.0,0.0,0.0,0.0,44.717391304347835
290,2024-03-16,0.0,0.0,0.0,0.0,0.0,38.95249999999999
290,2024-03-17,0.0,0.0,0.0,0.0,0.0,38.99
290,2024-03-18,0.0,0.0,0.0,0.0,0.0,32.054
290,2024-03-19,0.0,0.0,0.0,0.0,0.0,28.163157894736845
290,2024-03-20,0.0,0.0,0.0,0.0,0.0,30.991999999999997
290,2024-03-21,0.0,0.0,0.0,0.0,0.0,19.907272727272726
290,2024-03-22,0.0,0.0,0.0,0.0,0.0,19.47363636363636
290,2024-03-23,0.0,0.0,0.0,0.0,0.0,19.759999999999998
290,2024-03-24,0.0,0.0,0.0,0.0,0.0,18.842000000000002
290,2024-03-25,0.0,0.0,0.0,0.0,0.0,30.711578947368412
290,2024-03-26,0.0,0.0,0.0,0.0,0.0,40.651250000000005
290,2024-03-27,0.0,0.0,0.0,0.0,0.0,48.08
290,2024-03-28,0.0,0.0,0.0,0.0,0.0,42.47913043478261
290,2024-03-29,0.0,0.0,0.0,0.0,0.0,37.43913043478261
290,2024-03-30,0.0,0.0,0.0,0.0,0.0,37.29363636363635
290,2024-03-31,0.0,0.0,0.0,0.0,0.0,41.1390909090909
290,2024-04-01,0.0,0.0,0.0,0.0,0.0,40.699999999999996
290,2024-04-02,0.0,0.0,0.0,0.0,0.0,40.504999999999995
290,2024-04-03,0.0,0.0,0.0,0.0,0.0,39.653913043478255
290,2024-04-04,0.0,0.0,0.0,0.0,0.0,32.90818181818183
290,2024-04-05,0.0,0.0,0.0,0.0,0.0,35.569999999999986
290,2024-04-06,0.0,0.0,0.0,0.0,0.0,40.1225
290,2024-04-07,0.0,0.0,0.0,0.0,0.0,42.86545454545455
290,2024-04-08,0.0,0.0,0.0,0.0,0.0,49.166315789473686
290,2024-04-09,0.0,0.0,0.0,0.0,0.0,53.08454545454545
290,2024-04-10,0.0,0.0,0.0,0.0,0.0,55.11499999999999
290,2024-04-11,0.0,0.0,0.0,0.0,0.0,51.85250000000001
290,2024-04-12,0.0,0.0,0.0,0.0,0.0,56.75
290,2024-04-13,0.0,0.0,0.0,0.0,0.0,41.37500000000001
290,2024-04-14,0.0,0.0,0.0,0.0,0.0,43.5275
290,2024-04-15,0.0,0.0,0.0,0.0,0.0,47.8325
290,2024-04-16,0.0,0.0,0.0,0.0,0.0,45.92260869565217
290,2024-04-17,0.0,0.0,0.0,0.0,0.0,43.152499999999996
290,2024-04-18,0.0,0.0,0.0,0.0,0.0,45.79999999999999
290,2024-04-19,0.0,0.0,0.0,0.0,0.0,51.05545454545454
290,2024-04-20,0.0,0.0,0.0,0.0,0.0,44.70500000000001
290,2024-04-21,0.0,0.0,0.0,0.0,0.0,40.5575
290,2024-04-22,0.0,0.0,0.0,0.0,0.0,39.47428571428571
290,2024-04-23,0.0,0.0,0.0,0.0,0.0,54.09499999999999
290,2024-04-24,0.0,0.0,0.0,0.0,0.0,41.517500000000005
290,2024-04-25,0.0,0.0,0.0,0.0,0.0,36.035
290,2024-04-26,0.0,0.0,0.0,0.0,0.0,43.617499999999986
290,2024-04-27,0.0,0.0,0.0,0.0,0.0,53.313636363636355
290,2024-04-28,0.0,0.0,0.0,0.0,0.0,60.63499999999999
290,2024-04-29,0.0,0.0,0.0,0.0,0.0,48.36363636363637
290,2024-04-30,0.0,0.0,0.0,0.0,0.0,45.4625
290,2024-05-01,0.0,0.0,0.0,0.0,0.0,50.675000000000004
290,2024-05-02,0.0,0.0,0.0,0.0,0.0,55.971304347826106
290,2024-05-03,0.0,0.0,0.0,0.0,0.0,56.29999999999999
290,2024-05-04,0.0,0.0,0.0,0.0,0.0,60.62
290,2024-05-05,0.0,0.0,0.0,0.0,0.0,56.66750000000001
290,2024-05-06,0.0,0.0,0.0,0.0,0.0,61.3775
290,2024-05-07,0.0,0.0,0.0,0.0,0.0,57.52086956521739
290,2024-05-08,0.0,0.0,0.0,0.0,0.0,49.362500000000004
290,2024-05-09,0.0,0.0,0.0,0.0,0.0,53.22434782608696
290,2024-05-10,0.0,0.0,0.0,0.0,0.0,53.0
290,2024-05-11,0.0,0.0,0.0,0.0,0.0,54.04608695652173
290,2024-05-12,0.0,0.0,0.0,0.0,0.0,54.057500000000005
290,2024-05-13,0.0,0.0,0.0,0.0,0.0,57.33499999999999
290,2024-05-14,0.0,0.0,0.0,0.0,0.0,60.400869565217384
290,2024-05-15,0.0,0.0,0.0,0.0,0.0,60.424347826086965
290,2024-05-16,0.0,0.0,0.0,0.0,0.0,62.337500000000006
290,2024-05-17,0.0,0.0,0.0,0.0,0.0,65.6225
290,2024-05-18,0.0,0.0,0.0,0.0,0.0,67.1391304347826
290,2024-05-19,0.0,0.0,0.0,0.0,0.0,55.94
290,2024-05-20,0.0,0.0,0.0,0.0,0.0,
